Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,7,15,31.5,6.5,2.7,11.9,7.0,0.0,0.0
2018,1,22,7,30,63.0,13.0,2.8,12.1,14.0,52.17,0.0
2018,1,22,7,45,99.0,22.0,2.85,12.35,30.0,124.81,50.21
2018,1,22,8,0,135.0,31.0,2.9,12.6,46.0,167.84,131.98
2018,1,22,8,15,132.0,44.5,2.9,12.75,64.5,164.14,134.63
2018,1,22,8,30,129.0,58.0,2.9,12.9,83.0,176.98,147.18
2018,1,22,8,45,105.5,80.0,2.9,13.0,103.5,172.53,143.79
2018,1,22,9,0,82.0,102.0,2.9,13.1,124.0,179.75,149.48
2018,1,22,9,15,160.0,118.0,2.9,13.25,170.0,249.5,209.4
2018,1,22,9,30,238.0,134.0,2.9,13.4,216.0,331.64,277.58
2018,1,22,9,45,266.0,146.5,2.9,13.6,247.0,357.99,298.22
2018,1,22,10,0,294.0,159.0,2.9,13.8,278.0,382.43,317.07
2018,1,22,10,15,345.0,162.0,3.0,13.9,311.5,409.32,338.26
2018,1,22,10,30,396.0,165.0,3.1,14.0,345.0,446.37,366.77
2018,1,22,10,45,431.5,167.0,3.15,14.1,372.5,455.75,372.89
2018,1,22,11,0,467.0,169.0,3.2,14.2,400.0,461.76,376.18
2018,1,22,11,15,540.5,157.0,3.2,14.3,433.0,472.14,382.82
2018,1,22,11,30,614.0,145.0,3.2,14.4,466.0,481.94,388.13
2018,1,22,11,45,593.0,154.0,3.2,14.45,468.5,452.08,361.83
2018,1,22,12,0,572.0,163.0,3.2,14.5,471.0,417.49,331.8
2018,1,22,12,15,491.0,185.0,3.15,14.5,450.0,373.33,294.45
2018,1,22,12,30,410.0,207.0,3.1,14.5,429.0,333.38,260.88
2018,1,22,12,45,372.0,210.5,3.05,14.5,410.0,295.84,228.98
2018,1,22,13,0,334.0,214.0,3.0,14.5,391.0,264.37,202.22
2018,1,22,13,15,233.0,211.5,2.95,14.45,333.5,216.98,165.63
2018,1,22,13,30,132.0,209.0,2.9,14.4,276.0,181.62,140.28
2018,1,22,13,45,106.0,195.5,2.8,14.35,248.0,157.71,122.01
2018,1,22,14,0,80.0,182.0,2.7,14.3,220.0,141.0,110.42
2018,1,22,14,15,335.5,146.5,2.6,14.15,291.5,98.83,81.82
2018,1,22,14,30,591.0,111.0,2.5,14.0,363.0,79.66,65.21
2018,1,22,14,45,673.5,91.5,2.4,13.9,357.5,67.54,54.65
2018,1,22,15,0,756.0,72.0,2.3,13.8,352.0,60.09,48.15
2018,1,22,15,15,642.5,79.0,2.3,13.8,299.0,60.05,48.18
2018,1,22,15,30,529.0,86.0,2.3,13.8,246.0,65.84,53.34
2018,1,22,15,45,531.0,73.5,2.1,13.2,214.0,57.28,45.76
2018,1,22,16,0,533.0,61.0,1.9,12.6,182.0,48.41,37.78
2018,1,22,16,15,493.0,52.5,1.95,12.25,146.0,42.34,32.1
2018,1,22,16,30,453.0,44.0,2.0,11.9,110.0,36.14,26.11
2018,1,22,16,45,325.0,34.0,2.0,11.6,72.5,28.19,17.81
2018,1,22,17,0,197.0,24.0,2.0,11.3,35.0,18.75,0.0
2018,1,22,17,15,98.5,12.0,2.05,11.15,17.5,10.24,0.0
2018,1,22,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,23,7,15,21.5,5.5,1.6,8.45,6.0,0.0,0.0
2018,1,23,7,30,43.0,11.0,1.6,8.7,12.0,37.52,0.0
2018,1,23,7,45,79.5,23.0,1.6,8.9,30.0,100.56,45.15
2018,1,23,8,0,116.0,35.0,1.6,9.1,48.0,145.05,115.4
2018,1,23,8,15,94.0,47.5,1.6,9.35,61.0,142.77,117.47
2018,1,23,8,30,72.0,60.0,1.6,9.6,74.0,125.93,104.31
2018,1,23,8,45,70.5,78.0,1.55,9.85,94.5,144.63,120.76
2018,1,23,9,0,69.0,96.0,1.5,10.1,115.0,149.04,124.61
2018,1,23,9,15,109.0,117.5,1.55,10.45,152.5,212.67,178.89
2018,1,23,9,30,149.0,139.0,1.6,10.8,190.0,261.48,219.49
2018,1,23,9,45,200.5,152.0,1.65,11.15,229.0,305.79,255.85
2018,1,23,10,0,252.0,165.0,1.7,11.5,268.0,361.46,300.29
2018,1,23,10,15,326.0,166.5,1.75,11.8,309.5,402.71,332.89
2018,1,23,10,30,400.0,168.0,1.8,12.1,351.0,453.43,371.89
2018,1,23,10,45,445.0,167.5,1.85,12.4,381.0,466.24,380.37
2018,1,23,11,0,490.0,167.0,1.9,12.7,411.0,475.24,385.75
2018,1,23,11,15,555.5,155.5,1.75,12.95,441.0,481.12,387.92
2018,1,23,11,30,621.0,144.0,1.6,13.2,471.0,486.95,389.25
2018,1,23,11,45,617.0,147.0,1.5,13.45,476.5,459.89,364.89
2018,1,23,12,0,613.0,150.0,1.4,13.7,482.0,431.21,339.2
2018,1,23,12,15,577.0,161.0,1.2,13.85,474.0,390.63,304.04
2018,1,23,12,30,541.0,172.0,1.0,14.0,466.0,355.46,273.06
2018,1,23,12,45,505.5,180.5,0.8,14.1,453.0,319.78,241.81
2018,1,23,13,0,470.0,189.0,0.6,14.2,440.0,285.89,212.26
2018,1,23,13,15,518.5,170.0,0.55,14.3,440.5,253.13,181.56
2018,1,23,13,30,567.0,151.0,0.5,14.4,441.0,215.45,147.14
2018,1,23,13,45,664.0,121.5,0.45,14.45,448.0,172.04,108.2
2018,1,23,14,0,761.0,92.0,0.4,14.5,455.0,122.19,71.06
2018,1,23,14,15,793.0,82.0,0.45,14.45,441.0,69.72,56.08
2018,1,23,14,30,825.0,72.0,0.5,14.4,427.0,59.6,47.42
2018,1,23,14,45,806.5,69.5,0.5,14.4,394.0,57.98,46.11
2018,1,23,15,0,788.0,67.0,0.5,14.4,361.0,56.39,44.78
2018,1,23,15,15,758.5,63.5,0.5,14.4,322.0,53.9,42.63
2018,1,23,15,30,729.0,60.0,0.5,14.4,283.0,51.42,40.44
2018,1,23,15,45,681.5,56.0,0.6,13.95,241.0,48.38,37.77
2018,1,23,16,0,634.0,52.0,0.7,13.5,199.0,41.69,31.73
2018,1,23,16,15,545.5,47.0,0.75,13.25,154.5,37.92,28.14
2018,1,23,16,30,457.0,42.0,0.8,13.0,110.0,34.31,24.49
2018,1,23,16,45,347.5,33.5,0.9,12.75,75.0,27.69,17.56
2018,1,23,17,0,238.0,25.0,1.0,12.5,40.0,21.12,1.06
2018,1,23,17,15,142.0,15.5,1.1,12.3,22.0,13.23,0.0
2018,1,23,17,30,46.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,1,23,17,45,23.0,3.0,1.25,11.95,2.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,7,15,21.5,5.5,3.3,10.05,6.0,0.0,0.0
2018,1,24,7,30,43.0,11.0,3.4,10.4,12.0,37.63,0.0
2018,1,24,7,45,22.0,23.5,3.5,10.8,24.0,42.57,17.53
2018,1,24,8,0,1.0,36.0,3.6,11.2,36.0,35.93,23.81
2018,1,24,8,15,5.0,52.0,3.8,11.5,53.0,54.47,40.63
2018,1,24,8,30,9.0,68.0,4.0,11.8,70.0,72.22,56.44
2018,1,24,8,45,16.5,85.5,4.2,12.1,90.0,94.02,75.63
2018,1,24,9,0,24.0,103.0,4.4,12.4,110.0,126.11,103.3
2018,1,24,9,15,49.0,121.5,4.55,12.6,138.0,161.68,134.09
2018,1,24,9,30,74.0,140.0,4.7,12.8,166.0,196.32,163.61
2018,1,24,9,45,104.5,153.0,4.85,13.0,193.5,240.09,200.41
2018,1,24,10,0,135.0,166.0,5.0,13.2,221.0,269.3,224.62
2018,1,24,10,15,147.5,181.5,5.15,13.4,246.0,287.57,239.07
2018,1,24,10,30,160.0,197.0,5.3,13.6,271.0,304.31,252.1
2018,1,24,10,45,99.5,195.5,5.45,13.8,242.5,244.88,201.46
2018,1,24,11,0,39.0,194.0,5.6,14.0,214.0,200.68,163.45
2018,1,24,11,15,21.0,172.0,5.75,14.1,183.0,158.69,128.15
2018,1,24,11,30,3.0,150.0,5.9,14.2,152.0,127.95,102.2
2018,1,24,11,45,2.0,145.5,6.05,14.3,147.0,122.85,97.85
2018,1,24,12,0,1.0,141.0,6.2,14.4,142.0,117.99,93.71
2018,1,24,12,15,0.5,142.5,6.3,14.35,143.0,118.53,94.15
2018,1,24,12,30,0.0,144.0,6.4,14.3,144.0,119.06,94.63
2018,1,24,12,45,0.5,140.0,6.45,14.25,140.5,115.5,91.69
2018,1,24,13,0,1.0,136.0,6.5,14.2,137.0,111.95,88.77
2018,1,24,13,15,0.5,118.0,6.45,14.1,118.5,97.17,76.49
2018,1,24,13,30,0.0,100.0,6.4,14.0,100.0,82.61,64.38
2018,1,24,13,45,0.0,82.0,6.3,13.9,82.0,68.1,52.24
2018,1,24,14,0,0.0,64.0,6.2,13.8,64.0,53.06,39.59
2018,1,24,14,15,29.5,75.5,6.0,13.65,88.5,62.06,49.65
2018,1,24,14,30,59.0,87.0,5.8,13.5,113.0,67.25,54.38
2018,1,24,14,45,65.5,89.5,5.55,13.35,116.0,69.07,56.12
2018,1,24,15,0,72.0,92.0,5.3,13.2,119.0,70.77,57.76
2018,1,24,15,15,52.5,85.5,5.3,13.2,104.0,68.47,55.79
2018,1,24,15,30,33.0,79.0,5.3,13.2,89.0,63.2,51.11
2018,1,24,15,45,32.5,82.5,5.15,12.8,91.5,64.82,52.59
2018,1,24,16,0,32.0,86.0,5.0,12.4,94.0,65.79,53.35
2018,1,24,16,15,23.5,69.0,5.0,12.05,74.0,53.42,42.02
2018,1,24,16,30,15.0,52.0,5.0,11.7,54.0,40.84,30.34
2018,1,24,16,45,24.5,36.5,4.95,11.35,38.5,29.11,18.99
2018,1,24,17,0,34.0,21.0,4.9,11.0,23.0,16.96,1.78
2018,1,24,17,15,33.0,13.5,4.6,10.7,14.0,11.52,0.0
2018,1,24,17,30,32.0,6.0,4.3,10.4,5.0,0.0,0.0
2018,1,24,17,45,16.0,3.0,3.95,10.1,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,25,7,15,11.5,6.5,2.85,9.25,7.0,0.0,0.0
2018,1,25,7,30,23.0,13.0,2.8,9.6,14.0,26.26,0.0
2018,1,25,7,45,123.5,29.5,2.75,9.95,43.0,146.35,80.37
2018,1,25,8,0,224.0,46.0,2.7,10.3,72.0,255.75,206.51
2018,1,25,8,15,353.5,54.0,2.75,10.5,115.5,353.35,294.93
2018,1,25,8,30,483.0,62.0,2.8,10.7,159.0,457.2,383.98
2018,1,25,8,45,422.0,75.5,2.9,10.95,174.5,425.54,359.29
2018,1,25,9,0,361.0,89.0,3.0,11.2,190.0,394.72,334.03
2018,1,25,9,15,298.0,108.0,3.05,11.4,200.0,350.95,297.14
2018,1,25,9,30,235.0,127.0,3.1,11.6,210.0,322.62,272.02
2018,1,25,9,45,194.0,137.0,3.2,11.85,210.0,298.13,250.32
2018,1,25,10,0,153.0,147.0,3.3,12.1,210.0,260.2,217.53
2018,1,25,10,15,153.5,157.5,3.4,12.3,225.0,265.37,221.1
2018,1,25,10,30,154.0,168.0,3.5,12.5,240.0,269.77,223.83
2018,1,25,10,45,188.0,188.0,3.65,12.65,280.0,304.26,251.6
2018,1,25,11,0,222.0,208.0,3.8,12.8,320.0,335.47,276.12
2018,1,25,11,15,247.0,217.5,3.9,12.9,346.0,357.15,292.48
2018,1,25,11,30,272.0,227.0,4.0,13.0,372.0,365.51,297.93
2018,1,25,11,45,298.0,226.0,4.1,13.05,387.5,361.87,293.67
2018,1,25,12,0,324.0,225.0,4.2,13.1,403.0,355.57,286.94
2018,1,25,12,15,300.5,225.0,4.25,13.1,390.5,326.21,261.64
2018,1,25,12,30,277.0,225.0,4.3,13.1,378.0,298.11,237.4
2018,1,25,12,45,180.0,207.5,4.4,13.1,306.5,231.63,183.67
2018,1,25,13,0,83.0,190.0,4.5,13.1,235.0,177.2,140.65
2018,1,25,13,15,103.0,181.5,4.5,13.05,236.0,168.38,132.16
2018,1,25,13,30,123.0,173.0,4.5,13.0,237.0,157.1,121.5
2018,1,25,13,45,211.5,182.5,4.55,12.95,287.0,161.19,121.01
2018,1,25,14,0,300.0,192.0,4.6,12.9,337.0,157.23,116.56
2018,1,25,14,15,317.5,175.0,4.55,12.8,321.0,124.85,97.76
2018,1,25,14,30,335.0,158.0,4.5,12.7,305.0,110.95,93.15
2018,1,25,14,45,468.0,128.5,4.5,12.6,316.5,89.69,74.56
2018,1,25,15,0,601.0,99.0,4.5,12.5,328.0,73.09,59.96
2018,1,25,15,15,629.5,86.5,4.5,12.5,304.5,65.24,53.04
2018,1,25,15,30,658.0,74.0,4.5,12.5,281.0,57.1,45.79
2018,1,25,15,45,612.0,69.0,4.15,12.05,240.0,53.9,42.98
2018,1,25,16,0,566.0,64.0,3.8,11.6,199.0,50.75,40.08
2018,1,25,16,15,492.5,57.5,3.65,11.25,157.5,46.22,35.79
2018,1,25,16,30,419.0,51.0,3.5,10.9,116.0,41.79,31.36
2018,1,25,16,45,291.0,40.5,3.35,10.6,78.5,31.35,21.16
2018,1,25,17,0,163.0,30.0,3.2,10.3,41.0,23.26,6.74
2018,1,25,17,15,90.5,18.0,3.15,10.2,23.0,15.36,0.0
2018,1,25,17,30,18.0,6.0,3.1,10.1,5.0,0.0,0.0
2018,1,25,17,45,9.0,3.0,3.1,10.0,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.5,1.45,8.7,11.5,0.0,0.0
2018,1,26,7,30,150.0,19.0,1.5,9.0,23.0,115.48,0.0
2018,1,26,7,45,288.0,28.5,1.5,9.3,55.5,266.35,159.29
2018,1,26,8,0,426.0,38.0,1.5,9.6,88.0,385.02,310.62
2018,1,26,8,15,513.0,43.5,1.55,9.9,129.5,456.97,377.18
2018,1,26,8,30,600.0,49.0,1.6,10.2,171.0,528.02,437.28
2018,1,26,8,45,468.5,70.0,1.65,10.45,178.5,458.52,383.45
2018,1,26,9,0,337.0,91.0,1.7,10.7,186.0,380.97,320.37
2018,1,26,9,15,284.0,116.0,1.65,10.95,204.5,352.03,295.93
2018,1,26,9,30,231.0,141.0,1.6,11.2,223.0,337.86,282.43
2018,1,26,9,45,246.5,155.0,1.6,11.4,250.5,357.42,297.57
2018,1,26,10,0,262.0,169.0,1.6,11.6,278.0,375.3,310.85
2018,1,26,10,15,319.5,173.0,1.55,11.8,315.5,408.67,336.78
2018,1,26,10,30,377.0,177.0,1.5,12.0,353.0,439.01,359.53
2018,1,26,10,45,420.0,177.5,1.45,12.2,383.0,465.16,378.09
2018,1,26,11,0,463.0,178.0,1.4,12.4,413.0,474.87,383.7
2018,1,26,11,15,474.0,182.0,1.4,12.55,429.5,465.36,374.37
2018,1,26,11,30,485.0,186.0,1.4,12.7,446.0,453.44,363.09
2018,1,26,11,45,467.0,194.5,1.4,12.8,448.5,428.31,341.39
2018,1,26,12,0,449.0,203.0,1.4,12.9,451.0,402.71,319.24
2018,1,26,12,15,462.0,200.5,1.45,12.95,456.5,381.0,299.91
2018,1,26,12,30,475.0,198.0,1.5,13.0,462.0,357.13,278.27
2018,1,26,12,45,475.5,195.0,1.55,13.0,457.0,326.46,251.02
2018,1,26,13,0,476.0,192.0,1.6,13.0,452.0,294.89,222.69
2018,1,26,13,15,478.0,186.5,1.65,12.9,442.0,261.01,192.45
2018,1,26,13,30,480.0,181.0,1.7,12.8,432.0,226.38,162.1
2018,1,26,13,45,538.0,157.0,1.75,12.75,428.0,185.82,126.16
2018,1,26,14,0,596.0,133.0,1.8,12.7,424.0,140.39,91.07
2018,1,26,14,15,572.5,129.0,1.85,12.55,396.0,99.01,72.56
2018,1,26,14,30,549.0,125.0,1.9,12.4,368.0,88.66,73.48
2018,1,26,14,45,478.0,126.0,2.0,12.3,326.0,88.06,73.13
2018,1,26,15,0,407.0,127.0,2.1,12.2,284.0,88.79,73.94
2018,1,26,15,15,231.0,118.5,2.1,12.2,205.5,85.64,71.25
2018,1,26,15,30,55.0,110.0,2.1,12.2,127.0,84.09,69.93
2018,1,26,15,45,59.0,84.0,2.05,11.65,100.0,66.23,54.09
2018,1,26,16,0,63.0,58.0,2.0,11.1,73.0,46.1,36.01
2018,1,26,16,15,79.5,54.0,2.0,10.8,69.0,42.88,32.92
2018,1,26,16,30,96.0,50.0,2.0,10.5,65.0,39.4,29.38
2018,1,26,16,45,81.0,37.0,2.0,10.2,47.0,28.71,19.1
2018,1,26,17,0,66.0,24.0,2.0,9.9,29.0,18.88,5.8
2018,1,26,17,15,44.0,13.5,2.05,9.7,15.5,11.52,0.0
2018,1,26,17,30,22.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,2.15,9.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,27,7,15,15.5,6.0,1.15,9.0,6.5,0.0,0.0
2018,1,27,7,30,31.0,12.0,1.2,9.3,13.0,30.84,0.0
2018,1,27,7,45,38.5,26.0,1.2,9.6,29.5,68.52,39.41
2018,1,27,8,0,46.0,40.0,1.2,9.9,46.0,91.29,71.19
2018,1,27,8,15,68.5,58.5,1.25,10.3,71.0,129.18,105.63
2018,1,27,8,30,91.0,77.0,1.3,10.7,96.0,165.64,137.88
2018,1,27,8,45,134.5,94.5,1.35,11.05,129.5,214.84,180.56
2018,1,27,9,0,178.0,112.0,1.4,11.4,163.0,263.29,221.54
2018,1,27,9,15,206.5,127.0,1.5,11.8,194.5,310.84,260.27
2018,1,27,9,30,235.0,142.0,1.6,12.2,226.0,342.59,285.53
2018,1,27,9,45,272.0,153.0,1.7,12.65,260.0,373.86,310.08
2018,1,27,10,0,309.0,164.0,1.8,13.1,294.0,403.16,332.51
2018,1,27,10,15,354.0,169.0,1.9,13.35,328.0,428.78,352.08
2018,1,27,10,30,399.0,174.0,2.0,13.6,362.0,464.73,379.04
2018,1,27,10,45,440.0,174.5,2.1,13.85,391.5,476.52,386.98
2018,1,27,11,0,481.0,175.0,2.2,14.1,421.0,484.68,391.92
2018,1,27,11,15,489.5,179.5,2.25,14.3,437.0,473.76,381.49
2018,1,27,11,30,498.0,184.0,2.3,14.5,453.0,460.51,369.14
2018,1,27,11,45,514.0,182.0,2.4,14.7,463.5,442.93,353.34
2018,1,27,12,0,530.0,180.0,2.5,14.9,474.0,422.76,335.05
2018,1,27,12,15,557.0,172.0,2.5,15.05,482.0,399.58,313.68
2018,1,27,12,30,584.0,164.0,2.5,15.2,490.0,376.63,291.7
2018,1,27,12,45,607.5,154.5,2.55,15.3,491.0,343.86,261.43
2018,1,27,13,0,631.0,145.0,2.6,15.4,492.0,307.93,227.92
2018,1,27,13,15,700.5,120.5,2.6,15.45,497.0,268.14,189.27
2018,1,27,13,30,770.0,96.0,2.6,15.5,502.0,225.45,148.15
2018,1,27,13,45,737.5,102.0,2.6,15.55,478.5,175.95,108.2
2018,1,27,14,0,705.0,108.0,2.6,15.6,455.0,132.95,79.54
2018,1,27,14,15,644.5,114.5,2.65,15.55,418.0,92.23,64.0
2018,1,27,14,30,584.0,121.0,2.7,15.5,381.0,85.88,70.19
2018,1,27,14,45,687.5,91.5,2.7,15.4,375.5,67.02,53.79
2018,1,27,15,0,791.0,62.0,2.7,15.3,370.0,52.29,40.92
2018,1,27,15,15,738.5,62.5,2.7,15.3,327.0,52.62,41.28
2018,1,27,15,30,686.0,63.0,2.7,15.3,284.0,53.18,41.82
2018,1,27,15,45,623.0,60.5,2.45,14.65,240.0,47.16,36.56
2018,1,27,16,0,560.0,58.0,2.2,14.0,196.0,45.62,35.19
2018,1,27,16,15,493.0,52.0,2.2,13.45,156.0,41.38,31.25
2018,1,27,16,30,426.0,46.0,2.2,12.9,116.0,37.18,27.19
2018,1,27,16,45,341.0,37.0,2.25,12.35,81.5,30.34,20.43
2018,1,27,17,0,256.0,28.0,2.3,11.8,47.0,23.45,9.78
2018,1,27,17,15,157.0,17.5,2.35,11.65,26.5,14.94,0.0
2018,1,27,17,30,58.0,7.0,2.4,11.5,6.0,0.0,0.0
2018,1,27,17,45,29.0,3.5,2.5,11.4,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,1,28,7,15,92.5,9.5,3.55,8.65,12.5,0.0,0.0
2018,1,28,7,30,185.0,19.0,3.7,9.1,25.0,139.62,0.0
2018,1,28,7,45,325.5,28.0,3.85,9.5,59.5,297.41,197.25
2018,1,28,8,0,466.0,37.0,4.0,9.9,94.0,415.16,340.27
2018,1,28,8,15,456.5,46.5,4.0,10.25,121.5,423.4,355.41
2018,1,28,8,30,447.0,56.0,4.0,10.6,149.0,429.8,364.16
2018,1,28,8,45,320.5,84.5,4.0,11.0,159.0,367.17,311.81
2018,1,28,9,0,194.0,113.0,4.0,11.4,169.0,291.12,246.46
2018,1,28,9,15,236.0,126.0,4.0,11.9,204.0,331.52,280.4
2018,1,28,9,30,278.0,139.0,4.0,12.4,239.0,370.6,312.07
2018,1,28,9,45,318.0,148.5,3.95,12.9,274.0,402.16,336.84
2018,1,28,10,0,358.0,158.0,3.9,13.4,309.0,431.62,359.31
2018,1,28,10,15,393.0,164.0,3.85,13.8,341.0,465.21,384.41
2018,1,28,10,30,428.0,170.0,3.8,14.2,373.0,481.48,395.52
2018,1,28,10,45,440.5,177.0,3.75,14.65,395.0,480.97,392.9
2018,1,28,11,0,453.0,184.0,3.7,15.1,417.0,477.96,388.25
2018,1,28,11,15,461.5,189.0,3.6,15.45,433.0,468.16,378.21
2018,1,28,11,30,470.0,194.0,3.5,15.8,449.0,456.08,366.24
2018,1,28,11,45,475.0,196.5,3.45,16.1,458.0,437.67,349.31
2018,1,28,12,0,480.0,199.0,3.4,16.4,467.0,417.37,330.64
2018,1,28,12,15,518.5,187.0,3.35,16.6,477.5,397.6,311.98
2018,1,28,12,30,557.0,175.0,3.3,16.8,488.0,373.73,289.28
2018,1,28,12,45,579.0,165.5,3.3,17.0,488.0,341.98,259.88
2018,1,28,13,0,601.0,156.0,3.3,17.2,488.0,310.05,229.68
2018,1,28,13,15,605.5,150.5,3.25,17.3,478.5,270.88,194.06
2018,1,28,13,30,610.0,145.0,3.2,17.4,469.0,230.51,158.12
2018,1,28,13,45,591.5,144.5,3.15,17.45,448.5,189.66,124.94
2018,1,28,14,0,573.0,144.0,3.1,17.5,428.0,148.71,96.31
2018,1,28,14,15,613.5,127.0,3.1,17.4,416.0,102.22,70.94
2018,1,28,14,30,654.0,110.0,3.1,17.3,404.0,78.55,63.3
2018,1,28,14,45,746.0,85.5,3.05,17.2,397.0,63.36,50.19
2018,1,28,15,0,838.0,61.0,3.0,17.1,390.0,52.02,40.36
2018,1,28,15,15,744.0,66.0,3.0,17.1,336.5,55.38,43.39
2018,1,28,15,30,650.0,71.0,3.0,17.1,283.0,54.41,42.58
2018,1,28,15,45,579.0,68.0,2.65,16.1,237.5,52.5,41.06
2018,1,28,16,0,508.0,65.0,2.3,15.1,192.0,50.77,39.6
2018,1,28,16,15,461.0,56.5,2.3,14.6,154.5,44.81,34.15
2018,1,28,16,30,414.0,48.0,2.3,14.1,117.0,38.73,28.44
2018,1,28,16,45,338.5,37.5,2.3,13.55,82.5,30.66,20.7
2018,1,28,17,0,263.0,27.0,2.3,13.0,48.0,22.42,10.02
2018,1,28,17,15,161.5,17.0,2.35,12.8,27.0,14.51,0.0
2018,1,28,17,30,60.0,7.0,2.4,12.6,6.0,0.0,0.0
2018,1,28,17,45,30.0,3.5,2.45,12.4,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.75,9.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,4.05,9.2,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,4.05,9.7,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,4.1,9.9,6.0,5.12,0.0
2018,1,29,7,45,0.0,12.5,4.1,10.15,12.5,10.28,1.52
2018,1,29,8,0,0.0,19.0,4.1,10.4,19.0,15.65,7.42
2018,1,29,8,15,0.0,26.0,4.05,10.75,26.0,21.44,12.69
2018,1,29,8,30,0.0,33.0,4.0,11.1,33.0,27.23,17.87
2018,1,29,8,45,0.0,33.0,3.95,11.45,33.0,27.23,17.97
2018,1,29,9,0,0.0,33.0,3.9,11.8,33.0,27.23,17.99
2018,1,29,9,15,0.0,50.5,3.75,12.3,50.5,41.77,30.51
2018,1,29,9,30,0.0,68.0,3.6,12.8,68.0,56.37,42.93
2018,1,29,9,45,6.0,97.0,3.45,13.3,99.5,87.17,69.18
2018,1,29,10,0,12.0,126.0,3.3,13.8,131.0,118.26,95.23
2018,1,29,10,15,54.0,165.0,3.2,14.25,190.5,194.21,158.98
2018,1,29,10,30,96.0,204.0,3.1,14.7,250.0,259.11,211.88
2018,1,29,10,45,86.5,208.5,2.95,15.15,251.5,250.93,203.88
2018,1,29,11,0,77.0,213.0,2.8,15.6,253.0,243.24,196.56
2018,1,29,11,15,76.0,222.5,2.75,15.85,263.0,245.81,197.9
2018,1,29,11,30,75.0,232.0,2.7,16.1,273.0,247.94,198.85
2018,1,29,11,45,77.5,237.5,2.6,16.4,280.5,247.8,197.95
2018,1,29,12,0,80.0,243.0,2.5,16.7,288.0,247.08,196.56
2018,1,29,12,15,51.5,212.0,2.4,16.6,241.0,201.58,159.85
2018,1,29,12,30,23.0,181.0,2.3,16.5,194.0,160.07,126.45
2018,1,29,12,45,47.5,183.5,2.2,16.4,210.0,167.5,131.96
2018,1,29,13,0,72.0,186.0,2.1,16.3,226.0,172.3,134.85
2018,1,29,13,15,73.0,202.0,2.0,16.2,242.0,178.28,139.17
2018,1,29,13,30,74.0,218.0,1.9,16.1,258.0,182.62,142.29
2018,1,29,13,45,207.5,204.0,1.85,16.0,309.5,181.83,135.79
2018,1,29,14,0,341.0,190.0,1.8,15.9,361.0,164.11,117.73
2018,1,29,14,15,232.0,187.5,1.85,15.85,301.0,133.98,102.58
2018,1,29,14,30,123.0,185.0,1.9,15.8,241.0,129.49,107.73
2018,1,29,14,45,83.5,169.0,2.0,15.8,205.5,123.89,103.13
2018,1,29,15,0,44.0,153.0,2.1,15.8,170.0,112.92,93.83
2018,1,29,15,15,51.0,137.0,2.1,15.8,155.0,102.26,84.71
2018,1,29,15,30,58.0,121.0,2.1,15.8,140.0,91.33,75.26
2018,1,29,15,45,45.5,95.0,2.0,15.15,108.5,73.66,59.91
2018,1,29,16,0,33.0,69.0,1.9,14.5,77.0,55.2,43.63
2018,1,29,16,15,27.5,55.5,1.95,14.05,61.5,44.91,34.35
2018,1,29,16,30,22.0,42.0,2.0,13.6,46.0,34.44,24.78
2018,1,29,16,45,15.0,30.5,2.05,13.1,33.0,25.26,16.19
2018,1,29,17,0,8.0,19.0,2.1,12.6,20.0,15.98,6.1
2018,1,29,17,15,4.0,11.0,2.2,12.45,11.5,9.39,0.0
2018,1,29,17,30,0.0,3.0,2.3,12.3,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,2.4,12.1,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,30,7,15,31.0,8.0,2.2,10.15,9.0,6.83,0.0
2018,1,30,7,30,62.0,16.0,2.3,10.6,18.0,55.36,0.0
2018,1,30,7,45,101.0,31.5,2.4,11.05,41.5,137.93,94.83
2018,1,30,8,0,140.0,47.0,2.5,11.5,65.0,183.84,149.27
2018,1,30,8,15,176.0,63.0,2.5,11.85,94.5,227.4,189.42
2018,1,30,8,30,212.0,79.0,2.5,12.2,124.0,270.85,227.73
2018,1,30,8,45,251.5,93.0,2.5,12.55,158.5,313.39,264.15
2018,1,30,9,0,291.0,107.0,2.5,12.9,193.0,355.23,298.81
2018,1,30,9,15,356.5,114.0,2.45,13.4,234.5,422.49,352.81
2018,1,30,9,30,422.0,121.0,2.4,13.9,276.0,471.9,391.17
2018,1,30,9,45,450.5,129.5,2.3,14.35,310.0,493.61,406.25
2018,1,30,10,0,479.0,138.0,2.2,14.8,344.0,512.71,418.98
2018,1,30,10,15,522.0,138.0,2.15,15.15,377.0,529.71,430.4
2018,1,30,10,30,565.0,138.0,2.1,15.5,410.0,549.8,443.64
2018,1,30,10,45,570.0,145.5,2.05,15.85,431.5,536.27,430.81
2018,1,30,11,0,575.0,153.0,2.0,16.2,453.0,526.66,420.95
2018,1,30,11,15,559.0,163.5,1.95,16.5,463.0,504.95,401.68
2018,1,30,11,30,543.0,174.0,1.9,16.8,473.0,481.86,381.35
2018,1,30,11,45,501.5,190.5,1.85,17.15,470.5,449.68,353.86
2018,1,30,12,0,460.0,207.0,1.8,17.5,468.0,418.12,326.92
2018,1,30,12,15,520.0,189.5,1.75,17.75,485.5,404.11,313.06
2018,1,30,12,30,580.0,172.0,1.7,18.0,503.0,384.31,293.62
2018,1,30,12,45,666.5,145.0,1.7,18.25,521.5,362.91,271.41
2018,1,30,13,0,753.0,118.0,1.7,18.5,540.0,329.11,238.05
2018,1,30,13,15,640.0,147.0,1.75,18.6,500.0,280.77,198.88
2018,1,30,13,30,527.0,176.0,1.8,18.7,460.0,238.71,166.67
2018,1,30,13,45,555.5,160.0,1.85,18.8,449.0,197.54,131.59
2018,1,30,14,0,584.0,144.0,1.9,18.9,438.0,154.72,99.21
2018,1,30,14,15,680.5,113.0,2.0,18.75,438.0,98.26,63.87
2018,1,30,14,30,777.0,82.0,2.1,18.6,438.0,65.85,51.91
2018,1,30,14,45,808.0,72.0,2.2,18.45,418.0,59.38,46.45
2018,1,30,15,0,839.0,62.0,2.3,18.3,398.0,52.69,40.73
2018,1,30,15,15,813.0,59.0,2.3,18.3,358.5,50.5,38.89
2018,1,30,15,30,787.0,56.0,2.3,18.3,319.0,48.3,37.0
2018,1,30,15,45,734.0,55.0,2.3,17.3,274.0,47.5,36.46
2018,1,30,16,0,681.0,54.0,2.3,16.3,229.0,46.91,36.02
2018,1,30,16,15,555.5,52.5,2.25,15.75,177.5,41.88,31.47
2018,1,30,16,30,430.0,51.0,2.2,15.2,126.0,41.14,30.51
2018,1,30,16,45,325.5,41.0,2.2,14.65,88.0,33.46,23.19
2018,1,30,17,0,221.0,31.0,2.2,14.1,50.0,24.07,12.59
2018,1,30,17,15,138.0,19.5,2.2,13.9,29.0,16.64,0.0
2018,1,30,17,30,55.0,8.0,2.2,13.7,8.0,6.83,0.0
2018,1,30,17,45,27.5,4.0,2.2,13.5,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,31,7,15,112.0,10.0,2.2,10.35,14.5,8.54,0.0
2018,1,31,7,30,224.0,20.0,2.1,10.9,29.0,168.39,0.0
2018,1,31,7,45,370.0,27.5,2.05,11.45,66.0,336.7,242.19
2018,1,31,8,0,516.0,35.0,2.0,12.0,103.0,443.56,359.16
2018,1,31,8,15,549.0,42.5,1.85,12.3,140.0,489.88,402.22
2018,1,31,8,30,582.0,50.0,1.7,12.6,177.0,525.74,433.08
2018,1,31,8,45,485.0,72.0,1.55,12.85,193.5,481.41,398.69
2018,1,31,9,0,388.0,94.0,1.4,13.1,210.0,427.94,354.93
2018,1,31,9,15,380.5,112.0,1.4,13.5,239.0,439.08,362.88
2018,1,31,9,30,373.0,130.0,1.4,13.9,268.0,447.79,367.97
2018,1,31,9,45,435.0,132.0,1.45,14.25,308.5,486.81,397.89
2018,1,31,10,0,497.0,134.0,1.5,14.6,349.0,522.81,424.52
2018,1,31,10,15,500.5,145.0,1.6,14.95,374.5,524.24,423.73
2018,1,31,10,30,504.0,156.0,1.7,15.3,400.0,523.18,421.21
2018,1,31,10,45,527.0,158.5,1.8,15.65,425.0,523.69,420.13
2018,1,31,11,0,550.0,161.0,1.9,16.0,450.0,521.13,416.48
2018,1,31,11,15,525.5,174.5,1.95,16.25,458.0,497.66,396.25
2018,1,31,11,30,501.0,188.0,2.0,16.5,466.0,473.25,375.34
2018,1,31,11,45,477.0,199.5,2.0,16.8,468.0,446.67,352.48
2018,1,31,12,0,453.0,211.0,2.0,17.1,470.0,419.84,329.34
2018,1,31,12,15,443.5,215.0,2.05,17.3,469.0,393.3,306.49
2018,1,31,12,30,434.0,219.0,2.1,17.5,468.0,366.22,282.92
2018,1,31,12,45,490.5,199.0,2.15,17.75,478.0,343.37,261.15
2018,1,31,13,0,547.0,179.0,2.2,18.0,488.0,314.91,233.84
2018,1,31,13,15,657.0,141.0,2.25,18.1,503.5,282.43,200.76
2018,1,31,13,30,767.0,103.0,2.3,18.2,519.0,240.2,158.96
2018,1,31,13,45,769.5,97.0,2.3,18.3,501.0,190.99,117.42
2018,1,31,14,0,772.0,91.0,2.3,18.4,483.0,140.87,80.52
2018,1,31,14,15,775.5,84.5,2.25,18.4,460.5,89.65,53.94
2018,1,31,14,30,779.0,78.0,2.2,18.4,438.0,62.79,49.3
2018,1,31,14,45,787.5,70.0,2.2,18.35,411.0,57.54,44.86
2018,1,31,15,0,796.0,62.0,2.2,18.3,384.0,52.13,40.24
2018,1,31,15,15,776.5,59.5,2.2,18.3,348.5,50.44,38.83
2018,1,31,15,30,757.0,57.0,2.2,18.3,313.0,48.74,37.39
2018,1,31,15,45,642.0,62.5,2.05,17.35,259.5,48.51,37.35
2018,1,31,16,0,527.0,68.0,1.9,16.4,206.0,52.95,41.35
2018,1,31,16,15,384.5,65.5,1.95,15.85,156.0,49.4,38.1
2018,1,31,16,30,242.0,63.0,2.0,15.3,106.0,47.25,35.88
2018,1,31,16,45,211.0,47.0,2.05,14.75,76.5,35.78,25.26
2018,1,31,17,0,180.0,31.0,2.1,14.2,47.0,23.95,13.01
2018,1,31,17,15,116.5,19.5,2.1,14.0,27.5,15.2,0.0
2018,1,31,17,30,53.0,8.0,2.1,13.8,8.0,6.83,0.0
2018,1,31,17,45,26.5,4.0,2.15,13.6,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
