Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,30,532.0,299.0,3.5,18.5,742.0,412.5,309.12
2018,4,13,13,45,603.0,257.0,3.5,18.6,745.0,367.29,268.81
2018,4,13,14,0,674.0,215.0,3.5,18.7,748.0,315.89,222.26
2018,4,13,14,15,763.5,167.5,3.5,18.65,749.0,257.59,169.3
2018,4,13,14,30,853.0,120.0,3.5,18.6,750.0,196.94,116.7
2018,4,13,14,45,839.5,118.0,3.5,18.55,711.5,140.9,80.17
2018,4,13,15,0,826.0,116.0,3.5,18.5,673.0,86.58,68.73
2018,4,13,15,15,785.5,119.5,3.5,18.5,621.5,85.55,68.08
2018,4,13,15,30,745.0,123.0,3.5,18.5,570.0,81.1,64.47
2018,4,13,15,45,747.5,113.0,3.55,18.2,531.0,76.79,61.04
2018,4,13,16,0,750.0,103.0,3.6,17.9,492.0,72.1,57.27
2018,4,13,16,15,723.0,98.0,3.6,17.55,441.5,70.01,55.73
2018,4,13,16,30,696.0,93.0,3.6,17.2,391.0,67.83,54.09
2018,4,13,16,45,650.5,86.5,3.6,16.85,336.5,64.25,51.18
2018,4,13,17,0,605.0,80.0,3.6,16.5,282.0,60.56,48.1
2018,4,13,17,15,537.5,71.5,3.6,15.85,228.0,55.03,43.32
2018,4,13,17,30,470.0,63.0,3.6,15.2,174.0,49.37,38.26
2018,4,13,17,45,402.5,54.5,3.6,14.6,132.5,43.63,32.87
2018,4,13,18,0,335.0,46.0,3.6,14.0,91.0,35.52,25.1
2018,4,13,18,15,218.5,32.0,3.5,13.65,56.5,24.83,12.91
2018,4,13,18,30,102.0,18.0,3.4,13.3,22.0,15.36,0.0
2018,4,13,18,45,51.0,9.0,3.3,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.35,10.1,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.3,10.5,4.0,0.0,0.0
2018,4,14,5,45,97.0,17.5,2.3,10.9,23.5,83.81,0.0
2018,4,14,6,0,178.0,30.0,2.3,11.3,43.0,214.7,120.33
2018,4,14,6,15,289.5,42.5,2.35,11.75,83.5,329.17,267.43
2018,4,14,6,30,401.0,55.0,2.4,12.2,124.0,444.02,368.12
2018,4,14,6,45,378.0,70.5,2.4,12.65,153.5,452.41,378.12
2018,4,14,7,0,355.0,86.0,2.4,13.1,183.0,459.85,385.13
2018,4,14,7,15,324.0,111.0,2.4,13.55,213.5,470.07,391.75
2018,4,14,7,30,293.0,136.0,2.4,14.0,244.0,455.53,378.29
2018,4,14,7,45,303.5,157.0,2.35,14.4,283.5,492.47,405.56
2018,4,14,8,0,314.0,178.0,2.3,14.8,323.0,527.93,430.59
2018,4,14,8,15,333.5,196.5,2.2,15.3,366.0,567.32,457.89
2018,4,14,8,30,353.0,215.0,2.1,15.8,409.0,605.22,483.31
2018,4,14,8,45,371.0,231.5,2.0,16.25,451.0,637.49,504.08
2018,4,14,9,0,389.0,248.0,1.9,16.7,493.0,667.82,523.01
2018,4,14,9,15,409.5,259.5,1.8,17.15,532.5,712.82,551.72
2018,4,14,9,30,430.0,271.0,1.7,17.6,572.0,734.95,563.99
2018,4,14,9,45,448.5,278.0,1.65,18.0,606.0,747.78,570.4
2018,4,14,10,0,467.0,285.0,1.6,18.4,640.0,757.79,574.9
2018,4,14,10,15,483.5,291.0,1.65,18.65,671.0,762.0,576.66
2018,4,14,10,30,500.0,297.0,1.7,18.9,702.0,763.18,576.4
2018,4,14,10,45,519.5,300.5,1.7,19.15,731.0,761.43,573.83
2018,4,14,11,0,539.0,304.0,1.7,19.4,760.0,756.35,568.97
2018,4,14,11,15,541.5,310.5,1.8,19.5,775.5,736.96,555.09
2018,4,14,11,30,544.0,317.0,1.9,19.6,791.0,715.17,539.45
2018,4,14,11,45,537.5,323.0,1.95,19.75,794.0,684.19,516.62
2018,4,14,12,0,531.0,329.0,2.0,19.9,797.0,651.86,492.57
2018,4,14,12,15,532.5,328.0,2.15,19.95,796.5,617.97,467.85
2018,4,14,12,30,534.0,327.0,2.3,20.0,796.0,582.79,441.5
2018,4,14,12,45,542.0,319.5,2.4,20.05,791.5,545.16,412.52
2018,4,14,13,0,550.0,312.0,2.5,20.1,787.0,506.18,381.67
2018,4,14,13,15,554.0,302.0,2.65,20.05,772.5,462.51,346.71
2018,4,14,13,30,558.0,292.0,2.8,20.0,758.0,418.23,310.27
2018,4,14,13,45,619.0,252.5,2.95,19.95,755.5,370.06,268.62
2018,4,14,14,0,680.0,213.0,3.1,19.9,753.0,317.08,221.77
2018,4,14,14,15,783.0,159.5,3.2,19.75,757.5,264.57,173.18
2018,4,14,14,30,886.0,106.0,3.3,19.6,762.0,202.82,119.39
2018,4,14,14,45,874.5,104.0,3.4,19.5,724.0,146.11,82.42
2018,4,14,15,0,863.0,102.0,3.5,19.4,686.0,90.71,71.96
2018,4,14,15,15,847.5,99.5,3.5,19.4,642.5,73.46,57.52
2018,4,14,15,30,832.0,97.0,3.5,19.4,599.0,72.9,57.22
2018,4,14,15,45,810.0,94.5,3.75,18.9,550.5,72.2,56.92
2018,4,14,16,0,788.0,92.0,4.0,18.4,502.0,71.48,56.6
2018,4,14,16,15,757.0,89.5,4.05,17.95,451.0,70.63,56.16
2018,4,14,16,30,726.0,87.0,4.1,17.5,400.0,63.89,50.57
2018,4,14,16,45,682.0,82.0,4.15,17.1,346.0,61.22,48.46
2018,4,14,17,0,638.0,77.0,4.2,16.7,292.0,58.51,46.25
2018,4,14,17,15,578.0,71.0,4.15,16.15,240.0,54.88,43.14
2018,4,14,17,30,518.0,65.0,4.1,15.6,188.0,51.26,39.87
2018,4,14,17,45,427.0,56.5,4.05,15.1,141.0,45.38,34.37
2018,4,14,18,0,336.0,48.0,4.0,14.6,94.0,37.0,26.37
2018,4,14,18,15,219.5,34.0,3.95,14.35,59.0,26.35,14.5
2018,4,14,18,30,103.0,20.0,3.9,14.1,24.0,17.07,0.0
2018,4,14,18,45,51.5,10.0,3.8,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,5,15,0.5,0.5,2.4,11.2,0.5,0.0,0.0
2018,4,15,5,30,1.0,1.0,2.5,11.4,1.0,0.0,0.0
2018,4,15,5,45,1.0,6.0,2.65,11.6,6.0,5.83,0.0
2018,4,15,6,0,1.0,11.0,2.8,11.8,11.0,9.8,0.68
2018,4,15,6,15,154.0,32.5,2.9,12.1,59.5,202.6,165.47
2018,4,15,6,30,307.0,54.0,3.0,12.4,108.0,363.4,304.75
2018,4,15,6,45,238.0,55.0,3.15,12.7,105.5,308.5,261.36
2018,4,15,7,0,169.0,56.0,3.3,13.0,103.0,229.2,195.34
2018,4,15,7,15,87.0,75.0,3.35,13.3,99.5,165.43,139.06
2018,4,15,7,30,5.0,94.0,3.4,13.6,96.0,86.61,68.65
2018,4,15,7,45,49.0,134.5,3.5,13.9,157.0,183.06,151.33
2018,4,15,8,0,93.0,175.0,3.6,14.2,218.0,271.08,224.48
2018,4,15,8,15,96.0,201.0,3.7,14.45,250.0,300.9,247.42
2018,4,15,8,30,99.0,227.0,3.8,14.7,282.0,329.72,269.39
2018,4,15,8,45,76.0,242.5,3.9,14.95,287.0,319.58,259.19
2018,4,15,9,0,53.0,258.0,4.0,15.2,292.0,309.07,248.9
2018,4,15,9,15,69.5,283.5,4.1,15.3,331.0,348.01,279.54
2018,4,15,9,30,86.0,309.0,4.2,15.4,370.0,385.75,308.76
2018,4,15,9,45,102.5,331.5,4.3,15.55,407.5,418.82,334.01
2018,4,15,10,0,119.0,354.0,4.4,15.7,445.0,468.66,371.77
2018,4,15,10,15,244.5,345.5,4.5,15.8,541.5,582.39,460.99
2018,4,15,10,30,370.0,337.0,4.6,15.9,638.0,671.82,529.71
2018,4,15,10,45,428.5,332.0,4.65,15.95,689.5,712.71,559.6
2018,4,15,11,0,487.0,327.0,4.7,16.0,741.0,734.57,575.66
2018,4,15,11,15,454.5,345.5,4.8,16.0,737.0,698.88,547.82
2018,4,15,11,30,422.0,364.0,4.9,16.0,733.0,662.82,519.82
2018,4,15,11,45,425.5,365.5,5.0,16.0,739.5,639.01,501.54
2018,4,15,12,0,429.0,367.0,5.1,16.0,746.0,613.54,481.68
2018,4,15,12,15,420.5,370.5,5.25,15.95,741.5,580.48,455.85
2018,4,15,12,30,412.0,374.0,5.4,15.9,737.0,547.11,429.37
2018,4,15,12,45,361.0,387.0,5.55,15.8,703.0,499.78,391.69
2018,4,15,13,0,310.0,400.0,5.7,15.7,669.0,456.14,356.74
2018,4,15,13,15,252.0,404.0,5.85,15.5,619.5,407.53,318.21
2018,4,15,13,30,194.0,408.0,6.0,15.3,570.0,372.01,290.16
2018,4,15,13,45,177.0,394.5,6.1,15.1,539.0,338.76,263.46
2018,4,15,14,0,160.0,381.0,6.2,14.9,508.0,307.77,238.66
2018,4,15,14,15,108.0,334.0,6.3,14.7,418.5,252.78,196.51
2018,4,15,14,30,56.0,287.0,6.4,14.5,329.0,215.54,169.19
2018,4,15,14,45,29.5,228.0,6.5,14.25,250.0,169.9,134.04
2018,4,15,15,0,3.0,169.0,6.6,14.0,171.0,134.83,111.7
2018,4,15,15,15,76.0,190.0,6.6,14.0,236.0,132.48,109.99
2018,4,15,15,30,149.0,211.0,6.6,14.0,301.0,146.16,122.12
2018,4,15,15,45,260.5,200.0,6.55,13.6,342.5,132.42,110.73
2018,4,15,16,0,372.0,189.0,6.5,13.2,384.0,128.79,108.09
2018,4,15,16,15,401.0,166.0,6.4,12.95,357.0,110.31,92.31
2018,4,15,16,30,430.0,143.0,6.3,12.7,330.0,97.89,81.72
2018,4,15,16,45,375.0,131.0,6.15,12.5,279.0,91.01,75.91
2018,4,15,17,0,320.0,119.0,6.0,12.3,228.0,86.86,72.42
2018,4,15,17,15,268.5,103.0,5.85,12.0,183.5,75.94,62.74
2018,4,15,17,30,217.0,87.0,5.7,11.7,139.0,64.75,52.6
2018,4,15,17,45,170.0,69.0,5.5,11.45,103.5,51.98,40.79
2018,4,15,18,0,123.0,51.0,5.3,11.2,68.0,38.91,28.48
2018,4,15,18,15,72.5,33.0,5.2,11.05,42.0,25.55,14.53
2018,4,15,18,30,22.0,15.0,5.1,10.9,16.0,12.8,0.0
2018,4,15,18,45,11.0,7.5,4.95,10.75,8.0,6.4,0.0
2018,4,15,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.05,9.75,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,4,16,5,45,0.0,5.5,3.2,10.1,5.5,4.69,0.0
2018,4,16,6,0,0.0,10.0,3.3,10.3,10.0,8.22,0.06
2018,4,16,6,15,0.0,13.5,3.45,10.4,13.5,11.1,3.66
2018,4,16,6,30,0.0,17.0,3.6,10.5,17.0,13.98,6.38
2018,4,16,6,45,0.0,13.5,3.75,10.6,13.5,11.1,3.99
2018,4,16,7,0,0.0,10.0,3.9,10.7,10.0,8.22,1.51
2018,4,16,7,15,2.0,33.5,4.0,10.75,34.5,29.47,20.13
2018,4,16,7,30,4.0,57.0,4.1,10.8,59.0,50.91,38.75
2018,4,16,7,45,59.5,120.0,4.2,10.8,148.0,175.15,147.14
2018,4,16,8,0,115.0,183.0,4.3,10.8,237.0,322.01,270.33
2018,4,16,8,15,243.5,197.5,4.35,10.85,328.5,481.4,401.98
2018,4,16,8,30,372.0,212.0,4.4,10.9,420.0,620.66,512.93
2018,4,16,8,45,300.0,221.5,4.5,10.9,398.0,556.45,459.03
2018,4,16,9,0,228.0,231.0,4.6,10.9,376.0,490.89,404.55
2018,4,16,9,15,245.5,273.0,4.6,10.95,438.5,548.81,448.8
2018,4,16,9,30,263.0,315.0,4.6,11.0,501.0,603.39,489.29
2018,4,16,9,45,325.5,317.0,4.65,11.05,559.0,654.3,528.63
2018,4,16,10,0,388.0,319.0,4.7,11.1,617.0,702.16,565.11
2018,4,16,10,15,430.0,316.5,4.7,11.1,658.0,738.92,592.0
2018,4,16,10,30,472.0,314.0,4.7,11.1,699.0,755.57,604.04
2018,4,16,10,45,331.0,272.0,4.7,11.15,545.5,572.43,462.33
2018,4,16,11,0,190.0,230.0,4.7,11.2,392.0,382.93,311.78
2018,4,16,11,15,104.0,198.5,4.7,11.2,287.5,265.28,215.66
2018,4,16,11,30,18.0,167.0,4.7,11.2,183.0,158.02,125.96
2018,4,16,11,45,84.0,280.5,4.7,11.2,355.0,307.95,248.57
2018,4,16,12,0,150.0,394.0,4.7,11.2,527.0,438.8,351.63
2018,4,16,12,15,253.0,387.0,4.7,11.2,611.0,485.81,388.52
2018,4,16,12,30,356.0,380.0,4.7,11.2,695.0,519.34,413.98
2018,4,16,12,45,338.0,362.5,4.75,11.2,659.0,469.58,373.86
2018,4,16,13,0,320.0,345.0,4.8,11.2,623.0,421.99,335.22
2018,4,16,13,15,321.0,334.0,4.85,11.2,608.5,389.49,307.81
2018,4,16,13,30,322.0,323.0,4.9,11.2,594.0,357.06,279.92
2018,4,16,13,45,533.0,253.0,4.95,11.2,685.5,346.63,263.8
2018,4,16,14,0,744.0,183.0,5.0,11.2,777.0,315.88,227.71
2018,4,16,14,15,820.0,142.5,5.1,11.2,773.5,263.01,177.13
2018,4,16,14,30,896.0,102.0,5.2,11.2,770.0,204.82,124.79
2018,4,16,14,45,888.0,98.5,5.3,11.2,732.5,147.09,84.74
2018,4,16,15,0,880.0,95.0,5.4,11.2,695.0,90.32,62.55
2018,4,16,15,15,836.0,102.0,5.4,11.2,643.0,74.66,60.48
2018,4,16,15,30,792.0,109.0,5.4,11.2,591.0,80.07,65.43
2018,4,16,15,45,713.0,119.5,5.5,11.15,527.5,80.02,65.61
2018,4,16,16,0,634.0,130.0,5.6,11.1,464.0,88.11,73.01
2018,4,16,16,15,653.5,109.5,5.55,11.0,423.5,76.63,63.06
2018,4,16,16,30,673.0,89.0,5.5,10.9,383.0,64.45,52.41
2018,4,16,16,45,668.0,79.0,5.45,10.8,339.5,58.74,47.46
2018,4,16,17,0,663.0,69.0,5.4,10.7,296.0,52.64,42.08
2018,4,16,17,15,625.5,63.0,5.2,10.5,248.0,48.91,38.76
2018,4,16,17,30,588.0,57.0,5.0,10.3,200.0,45.09,35.21
2018,4,16,17,45,499.5,50.0,4.85,10.1,151.0,40.08,30.4
2018,4,16,18,0,411.0,43.0,4.7,9.9,102.0,35.15,25.39
2018,4,16,18,15,273.5,31.5,4.55,9.7,64.0,26.07,15.41
2018,4,16,18,30,136.0,20.0,4.4,9.5,26.0,15.61,0.0
2018,4,16,18,45,68.0,10.0,4.3,9.35,13.0,8.54,0.0
2018,4,16,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.35,7.4,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.3,7.7,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.25,8.05,30.0,117.1,0.0
2018,4,17,6,0,244.0,33.0,2.2,8.4,54.0,277.22,199.85
2018,4,17,6,15,353.5,44.0,2.2,8.7,97.5,382.59,316.89
2018,4,17,6,30,463.0,55.0,2.2,9.0,141.0,499.0,417.25
2018,4,17,6,45,425.5,71.5,2.2,9.35,170.0,495.75,417.47
2018,4,17,7,0,388.0,88.0,2.2,9.7,199.0,493.06,416.36
2018,4,17,7,15,358.5,112.5,2.15,10.1,231.0,504.59,423.97
2018,4,17,7,30,329.0,137.0,2.1,10.5,263.0,490.65,410.7
2018,4,17,7,45,349.0,155.5,2.05,10.9,306.0,534.02,443.02
2018,4,17,8,0,369.0,174.0,2.0,11.3,349.0,576.23,473.09
2018,4,17,8,15,388.5,190.5,1.95,11.65,392.5,636.13,515.27
2018,4,17,8,30,408.0,207.0,1.9,12.0,436.0,672.27,539.1
2018,4,17,8,45,427.5,220.5,1.8,12.4,478.5,702.96,558.26
2018,4,17,9,0,447.0,234.0,1.7,12.8,521.0,731.36,575.4
2018,4,17,9,15,470.0,241.5,1.6,13.15,560.5,754.17,588.55
2018,4,17,9,30,493.0,249.0,1.5,13.5,600.0,774.34,599.63
2018,4,17,9,45,506.0,259.0,1.35,13.8,634.5,784.65,602.97
2018,4,17,10,0,519.0,269.0,1.2,14.1,669.0,792.01,604.22
2018,4,17,10,15,524.0,281.0,1.1,14.35,697.5,790.92,600.18
2018,4,17,10,30,529.0,293.0,1.0,14.6,726.0,786.91,594.27
2018,4,17,10,45,530.5,303.5,0.85,14.85,747.5,775.49,582.65
2018,4,17,11,0,532.0,314.0,0.7,15.1,769.0,761.4,569.29
2018,4,17,11,15,532.5,321.0,0.7,15.3,783.0,740.8,553.96
2018,4,17,11,30,533.0,328.0,0.7,15.5,797.0,717.95,537.08
2018,4,17,11,45,610.5,290.5,0.65,15.65,831.0,711.13,532.01
2018,4,17,12,0,688.0,253.0,0.6,15.8,865.0,698.36,522.09
2018,4,17,12,15,744.0,222.5,0.7,15.95,883.5,669.66,502.35
2018,4,17,12,30,800.0,192.0,0.8,16.1,902.0,634.61,477.2
2018,4,17,12,45,805.0,186.0,0.9,16.2,894.0,587.04,441.54
2018,4,17,13,0,810.0,180.0,1.0,16.3,886.0,537.82,403.34
2018,4,17,13,15,818.0,171.0,1.15,16.35,872.0,486.22,362.14
2018,4,17,13,30,826.0,162.0,1.3,16.4,858.0,433.04,317.95
2018,4,17,13,45,839.5,149.5,1.4,16.4,839.5,377.72,270.32
2018,4,17,14,0,853.0,137.0,1.5,16.4,821.0,320.58,220.22
2018,4,17,14,15,864.0,128.0,1.75,16.35,797.5,263.62,170.71
2018,4,17,14,30,875.0,119.0,2.0,16.3,774.0,213.77,129.49
2018,4,17,14,45,862.5,116.0,2.25,16.2,734.5,147.64,83.69
2018,4,17,15,0,850.0,113.0,2.5,16.1,695.0,91.56,61.37
2018,4,17,15,15,834.5,111.5,2.5,16.1,652.5,80.67,64.46
2018,4,17,15,30,819.0,110.0,2.5,16.1,610.0,81.11,65.03
2018,4,17,15,45,798.0,106.0,2.95,15.8,561.5,79.73,64.13
2018,4,17,16,0,777.0,102.0,3.4,15.5,513.0,78.27,63.15
2018,4,17,16,15,747.0,98.0,3.5,15.25,461.0,69.97,56.16
2018,4,17,16,30,717.0,94.0,3.6,15.0,409.0,68.42,55.05
2018,4,17,16,45,675.0,89.0,3.75,14.7,355.5,65.98,53.13
2018,4,17,17,0,633.0,84.0,3.9,14.4,302.0,63.51,51.12
2018,4,17,17,15,574.5,77.0,3.95,13.85,249.5,59.31,47.51
2018,4,17,17,30,516.0,70.0,4.0,13.3,197.0,55.07,43.69
2018,4,17,17,45,428.0,60.5,4.05,12.75,149.0,48.49,37.56
2018,4,17,18,0,340.0,51.0,4.1,12.2,101.0,39.19,28.74
2018,4,17,18,15,226.0,36.5,4.05,11.9,64.0,28.22,17.27
2018,4,17,18,30,112.0,22.0,4.0,11.6,27.0,17.11,0.0
2018,4,17,18,45,56.0,11.0,3.95,11.25,13.5,9.39,0.0
2018,4,17,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.0,9.6,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.0,1.95,9.75,9.0,7.68,0.0
2018,4,18,6,0,0.0,16.0,1.9,9.9,16.0,13.18,4.35
2018,4,18,6,15,0.0,26.0,1.9,10.15,26.0,21.45,12.51
2018,4,18,6,30,0.0,36.0,1.9,10.4,36.0,29.74,20.0
2018,4,18,6,45,0.0,50.5,1.85,10.65,50.5,41.8,30.65
2018,4,18,7,0,0.0,65.0,1.8,10.9,65.0,55.01,42.15
2018,4,18,7,15,3.5,90.0,1.8,11.05,91.5,82.77,66.15
2018,4,18,7,30,7.0,115.0,1.8,11.2,118.0,110.51,89.72
2018,4,18,7,45,13.0,137.0,1.75,11.35,143.0,137.08,112.01
2018,4,18,8,0,19.0,159.0,1.7,11.5,168.0,163.48,133.79
2018,4,18,8,15,21.5,174.5,1.7,11.7,186.0,179.31,146.35
2018,4,18,8,30,24.0,190.0,1.7,11.9,204.0,195.08,158.73
2018,4,18,8,45,29.0,220.0,1.7,12.1,238.0,246.44,199.78
2018,4,18,9,0,34.0,250.0,1.7,12.3,272.0,280.45,226.1
2018,4,18,9,15,74.5,281.5,1.75,12.55,333.5,349.89,281.35
2018,4,18,9,30,115.0,313.0,1.8,12.8,395.0,437.6,348.83
2018,4,18,9,45,143.0,338.5,1.85,13.0,445.5,483.82,383.07
2018,4,18,10,0,171.0,364.0,1.9,13.2,496.0,527.6,415.19
2018,4,18,10,15,125.5,371.5,2.0,13.35,470.5,482.67,379.25
2018,4,18,10,30,80.0,379.0,2.1,13.5,445.0,423.31,332.83
2018,4,18,10,45,82.0,393.0,2.2,13.65,462.0,430.59,338.2
2018,4,18,11,0,84.0,407.0,2.3,13.8,479.0,436.96,342.53
2018,4,18,11,15,75.0,406.5,2.4,13.95,471.5,420.3,329.26
2018,4,18,11,30,66.0,406.0,2.5,14.1,464.0,404.2,316.54
2018,4,18,11,45,49.0,380.0,2.65,14.25,423.5,361.02,283.11
2018,4,18,12,0,32.0,354.0,2.8,14.4,383.0,320.41,251.51
2018,4,18,12,15,33.0,357.0,2.85,14.5,386.5,317.41,249.15
2018,4,18,12,30,34.0,360.0,2.9,14.6,390.0,314.07,246.4
2018,4,18,12,45,91.0,381.5,3.0,14.7,461.0,354.73,278.02
2018,4,18,13,0,148.0,403.0,3.1,14.8,532.0,384.45,300.11
2018,4,18,13,15,274.5,380.0,3.15,14.85,614.0,401.82,311.42
2018,4,18,13,30,401.0,357.0,3.2,14.9,696.0,410.8,314.19
2018,4,18,13,45,345.0,355.5,3.2,14.95,641.0,360.86,274.01
2018,4,18,14,0,289.0,354.0,3.2,15.0,586.0,317.01,239.38
2018,4,18,14,15,369.0,308.0,3.2,14.9,592.5,281.69,207.04
2018,4,18,14,30,449.0,262.0,3.2,14.8,599.0,228.03,160.55
2018,4,18,14,45,633.0,192.0,3.2,14.75,641.0,167.91,108.89
2018,4,18,15,0,817.0,122.0,3.2,14.7,683.0,97.79,66.09
2018,4,18,15,15,845.0,105.5,3.2,14.7,653.5,76.87,61.52
2018,4,18,15,30,873.0,89.0,3.2,14.7,624.0,77.74,62.47
2018,4,18,15,45,857.5,85.5,3.15,14.4,576.5,75.5,60.79
2018,4,18,16,0,842.0,82.0,3.1,14.1,529.0,64.94,51.8
2018,4,18,16,15,816.5,78.0,3.05,13.85,476.5,62.73,50.09
2018,4,18,16,30,791.0,74.0,3.0,13.6,424.0,60.43,48.28
2018,4,18,16,45,709.5,77.5,2.95,13.35,361.5,58.01,46.32
2018,4,18,17,0,628.0,81.0,2.9,13.1,299.0,61.09,49.23
2018,4,18,17,15,562.5,73.0,2.75,12.6,244.0,55.96,44.76
2018,4,18,17,30,497.0,65.0,2.6,12.1,189.0,50.72,40.04
2018,4,18,17,45,382.0,57.5,2.5,11.55,139.5,45.54,35.16
2018,4,18,18,0,267.0,50.0,2.4,11.0,90.0,38.12,28.01
2018,4,18,18,15,166.0,35.0,2.35,10.65,56.5,26.89,16.58
2018,4,18,18,30,65.0,20.0,2.3,10.3,23.0,15.72,0.0
2018,4,18,18,45,32.5,10.0,2.3,9.95,11.5,8.54,0.0
2018,4,18,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.5,8.4,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.6,8.9,8.0,46.49,0.0
2018,4,19,5,45,184.5,20.5,2.7,9.45,35.0,183.02,0.0
2018,4,19,6,0,311.0,33.0,2.8,10.0,62.0,326.2,249.26
2018,4,19,6,15,414.0,42.0,2.95,10.45,106.5,431.06,356.53
2018,4,19,6,30,517.0,51.0,3.1,10.9,151.0,541.4,451.15
2018,4,19,6,45,461.5,69.5,3.25,11.4,179.0,531.28,445.88
2018,4,19,7,0,406.0,88.0,3.4,11.9,207.0,509.91,429.63
2018,4,19,7,15,367.0,114.5,3.5,12.3,238.0,515.79,433.1
2018,4,19,7,30,328.0,141.0,3.6,12.7,269.0,495.45,414.7
2018,4,19,7,45,348.0,159.0,3.65,13.1,312.0,538.09,446.97
2018,4,19,8,0,368.0,177.0,3.7,13.5,355.0,579.61,477.29
2018,4,19,8,15,388.0,194.0,3.75,13.85,399.0,640.62,521.48
2018,4,19,8,30,408.0,211.0,3.8,14.2,443.0,677.78,547.16
2018,4,19,8,45,427.5,224.5,3.8,14.55,485.5,708.42,567.66
2018,4,19,9,0,447.0,238.0,3.8,14.9,528.0,736.77,586.25
2018,4,19,9,15,471.0,245.0,3.8,15.15,567.5,759.99,601.41
2018,4,19,9,30,495.0,252.0,3.8,15.4,607.0,780.56,614.56
2018,4,19,9,45,580.5,231.0,3.75,15.7,667.5,833.91,652.56
2018,4,19,10,0,666.0,210.0,3.7,16.0,728.0,878.08,683.06
2018,4,19,10,15,617.0,245.0,3.7,16.2,738.5,846.81,657.19
2018,4,19,10,30,568.0,280.0,3.7,16.4,749.0,810.36,628.27
2018,4,19,10,45,562.0,293.5,3.7,16.6,767.5,794.53,615.22
2018,4,19,11,0,556.0,307.0,3.7,16.8,786.0,776.2,600.28
2018,4,19,11,15,542.5,321.0,3.85,16.9,794.5,749.91,580.33
2018,4,19,11,30,529.0,335.0,4.0,17.0,803.0,721.93,559.03
2018,4,19,11,45,529.0,338.0,4.1,17.15,809.0,693.25,537.09
2018,4,19,12,0,529.0,341.0,4.2,17.3,815.0,662.87,513.6
2018,4,19,12,15,530.5,339.5,4.35,17.3,814.0,628.44,487.39
2018,4,19,12,30,532.0,338.0,4.5,17.3,813.0,592.77,459.71
2018,4,19,12,45,533.0,332.5,4.65,17.35,804.0,552.85,428.1
2018,4,19,13,0,534.0,327.0,4.8,17.4,795.0,512.26,395.19
2018,4,19,13,15,532.0,318.5,4.85,17.4,777.0,467.76,358.41
2018,4,19,13,30,530.0,310.0,4.9,17.4,759.0,423.32,320.9
2018,4,19,13,45,591.5,268.5,5.0,17.4,756.5,376.09,279.16
2018,4,19,14,0,653.0,227.0,5.1,17.4,754.0,324.14,232.27
2018,4,19,14,15,775.5,166.0,5.1,17.35,767.5,273.59,183.48
2018,4,19,14,30,898.0,105.0,5.1,17.3,781.0,211.63,127.1
2018,4,19,14,45,886.0,103.5,5.1,17.2,742.5,154.77,87.86
2018,4,19,15,0,874.0,102.0,5.1,17.1,704.0,99.27,64.97
2018,4,19,15,15,859.0,99.5,5.1,17.1,660.5,83.43,66.59
2018,4,19,15,30,844.0,97.0,5.1,17.1,617.0,72.68,57.52
2018,4,19,15,45,821.0,94.5,5.0,16.85,567.5,71.96,57.13
2018,4,19,16,0,798.0,92.0,4.9,16.6,518.0,71.21,56.74
2018,4,19,16,15,768.0,89.5,4.8,16.3,466.5,70.36,56.26
2018,4,19,16,30,738.0,87.0,4.7,16.0,415.0,63.66,50.63
2018,4,19,16,45,697.0,82.5,4.65,15.7,361.5,61.36,48.83
2018,4,19,17,0,656.0,78.0,4.6,15.4,308.0,59.04,46.94
2018,4,19,17,15,598.5,73.0,4.45,14.8,256.0,56.18,44.55
2018,4,19,17,30,541.0,68.0,4.3,14.2,204.0,53.39,42.07
2018,4,19,17,45,453.5,59.5,4.2,13.65,155.0,47.56,36.65
2018,4,19,18,0,366.0,51.0,4.1,13.1,106.0,41.73,30.94
2018,4,19,18,15,247.5,37.0,3.95,12.7,68.0,28.63,18.04
2018,4,19,18,30,129.0,23.0,3.8,12.3,30.0,17.89,0.0
2018,4,19,18,45,64.5,11.5,3.6,11.95,15.0,9.82,0.0
2018,4,19,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,2.15,10.1,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,2.1,10.5,9.0,39.91,0.0
2018,4,20,5,45,157.5,23.0,2.05,10.95,36.0,173.5,0.0
2018,4,20,6,0,268.0,37.0,2.0,11.4,63.0,302.07,233.07
2018,4,20,6,15,323.5,48.0,2.0,11.85,98.5,364.29,300.66
2018,4,20,6,30,379.0,59.0,2.0,12.3,134.0,431.76,359.76
2018,4,20,6,45,336.5,81.5,2.0,12.75,162.5,434.63,363.5
2018,4,20,7,0,294.0,104.0,2.0,13.2,191.0,411.73,344.77
2018,4,20,7,15,301.0,124.5,2.0,13.7,228.5,447.71,372.55
2018,4,20,7,30,308.0,145.0,2.0,14.2,266.0,482.26,397.76
2018,4,20,7,45,324.0,164.5,1.95,14.75,308.0,522.59,426.57
2018,4,20,8,0,340.0,184.0,1.9,15.3,350.0,561.66,453.52
2018,4,20,8,15,361.0,201.5,1.95,15.7,394.0,601.64,481.38
2018,4,20,8,30,382.0,219.0,2.0,16.1,438.0,640.08,507.59
2018,4,20,8,45,403.0,233.5,2.05,16.55,481.0,694.63,544.52
2018,4,20,9,0,424.0,248.0,2.1,17.0,524.0,725.41,564.14
2018,4,20,9,15,448.0,255.5,2.15,17.35,563.5,749.18,579.24
2018,4,20,9,30,472.0,263.0,2.2,17.7,603.0,770.33,592.46
2018,4,20,9,45,487.0,271.5,2.3,18.0,637.5,781.0,598.6
2018,4,20,10,0,502.0,280.0,2.4,18.3,672.0,788.79,602.83
2018,4,20,10,15,507.5,291.0,2.45,18.6,699.5,787.23,600.04
2018,4,20,10,30,513.0,302.0,2.5,18.9,727.0,782.82,595.41
2018,4,20,10,45,509.5,314.5,2.6,19.15,745.5,769.1,584.58
2018,4,20,11,0,506.0,327.0,2.7,19.4,764.0,752.95,572.1
2018,4,20,11,15,496.0,336.5,2.75,19.55,771.0,726.61,552.33
2018,4,20,11,30,486.0,346.0,2.8,19.7,778.0,698.74,531.42
2018,4,20,11,45,485.0,350.0,2.85,19.85,783.5,671.59,511.05
2018,4,20,12,0,484.0,354.0,2.9,20.0,789.0,642.9,489.3
2018,4,20,12,15,484.0,353.5,3.0,20.05,787.5,610.02,464.64
2018,4,20,12,30,484.0,353.0,3.1,20.1,786.0,576.1,438.73
2018,4,20,12,45,496.5,343.5,3.2,20.1,784.0,541.6,412.0
2018,4,20,13,0,509.0,334.0,3.3,20.1,782.0,505.52,383.3
2018,4,20,13,15,522.5,321.0,3.45,20.0,773.0,465.97,351.36
2018,4,20,13,30,536.0,308.0,3.6,19.9,764.0,424.99,317.32
2018,4,20,13,45,608.0,262.0,3.7,19.85,765.0,377.8,276.21
2018,4,20,14,0,680.0,216.0,3.8,19.8,766.0,325.02,229.09
2018,4,20,14,15,786.5,157.5,3.95,19.6,770.0,271.32,179.22
2018,4,20,14,30,893.0,99.0,4.1,19.4,774.0,208.59,123.58
2018,4,20,14,45,881.5,97.5,4.25,19.2,736.0,152.24,84.84
2018,4,20,15,0,870.0,96.0,4.4,19.0,698.0,97.2,61.66
2018,4,20,15,15,855.5,94.0,4.4,19.0,655.0,80.03,63.16
2018,4,20,15,30,841.0,92.0,4.4,19.0,612.0,69.27,54.14
2018,4,20,15,45,822.5,89.0,4.55,18.35,564.5,68.17,53.52
2018,4,20,16,0,804.0,86.0,4.7,17.7,517.0,67.01,52.83
2018,4,20,16,15,778.5,83.0,4.7,17.3,467.0,65.68,51.94
2018,4,20,16,30,753.0,80.0,4.7,16.9,417.0,64.32,51.02
2018,4,20,16,45,717.5,75.5,4.7,16.45,364.5,61.66,48.93
2018,4,20,17,0,682.0,71.0,4.7,16.0,312.0,54.06,42.42
2018,4,20,17,15,631.0,65.5,4.55,15.4,260.0,50.62,39.51
2018,4,20,17,30,580.0,60.0,4.4,14.8,208.0,47.15,36.43
2018,4,20,17,45,503.0,52.5,4.3,14.25,159.5,41.88,31.56
2018,4,20,18,0,426.0,45.0,4.2,13.7,111.0,36.59,26.43
2018,4,20,18,15,300.5,33.5,4.05,13.3,71.5,27.58,17.31
2018,4,20,18,30,175.0,22.0,3.9,12.9,32.0,17.18,0.0
2018,4,20,18,45,87.5,11.0,3.8,12.5,16.0,9.39,0.0
2018,4,20,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,5,15,28.5,5.0,2.4,10.05,5.0,0.0,0.0
2018,4,21,5,30,57.0,10.0,2.4,10.5,10.0,47.72,0.0
2018,4,21,5,45,175.0,23.0,2.35,11.0,38.0,188.02,0.0
2018,4,21,6,0,293.0,36.0,2.3,11.5,66.0,316.47,248.21
2018,4,21,6,15,344.0,47.5,2.25,11.9,102.5,382.39,316.17
2018,4,21,6,30,395.0,59.0,2.2,12.3,139.0,450.75,375.7
2018,4,21,6,45,346.5,81.5,2.15,12.7,166.5,443.53,371.32
2018,4,21,7,0,298.0,104.0,2.1,13.1,194.0,415.23,348.04
2018,4,21,7,15,303.0,125.5,2.0,13.5,232.0,450.97,375.37
2018,4,21,7,30,308.0,147.0,1.9,13.9,270.0,485.04,399.88
2018,4,21,7,45,321.0,167.5,1.8,14.3,311.0,523.79,427.31
2018,4,21,8,0,334.0,188.0,1.7,14.7,352.0,561.11,452.76
2018,4,21,8,15,352.0,206.0,1.65,15.2,394.5,598.61,477.93
2018,4,21,8,30,370.0,224.0,1.6,15.7,437.0,634.54,501.32
2018,4,21,8,45,397.5,236.5,1.5,16.15,482.0,671.52,525.02
2018,4,21,9,0,425.0,249.0,1.4,16.6,527.0,727.92,561.26
2018,4,21,9,15,454.0,254.0,1.35,17.1,568.0,753.93,576.29
2018,4,21,9,30,483.0,259.0,1.3,17.6,609.0,777.3,589.58
2018,4,21,9,45,501.0,267.0,1.2,18.1,645.5,790.28,594.74
2018,4,21,10,0,519.0,275.0,1.1,18.6,682.0,800.26,597.86
2018,4,21,10,15,529.0,285.5,1.05,19.15,713.0,802.14,595.89
2018,4,21,10,30,539.0,296.0,1.0,19.7,744.0,800.92,591.99
2018,4,21,10,45,540.0,307.0,0.95,20.2,765.5,789.15,581.15
2018,4,21,11,0,541.0,318.0,0.9,20.7,787.0,774.69,568.71
2018,4,21,11,15,540.5,325.5,0.95,21.05,800.5,753.3,553.43
2018,4,21,11,30,540.0,333.0,1.0,21.4,814.0,729.69,536.57
2018,4,21,11,45,540.5,336.5,1.05,21.75,820.5,701.4,516.44
2018,4,21,12,0,541.0,340.0,1.1,22.1,827.0,671.33,494.8
2018,4,21,12,15,541.0,338.5,1.3,22.2,825.0,635.45,470.51
2018,4,21,12,30,541.0,337.0,1.5,22.3,823.0,598.46,444.49
2018,4,21,12,45,541.5,332.0,1.7,22.4,814.0,558.26,415.22
2018,4,21,13,0,542.0,327.0,1.9,22.5,805.0,517.43,384.41
2018,4,21,13,15,542.0,318.0,2.05,22.45,788.0,473.12,350.09
2018,4,21,13,30,542.0,309.0,2.2,22.4,771.0,428.67,314.62
2018,4,21,13,45,602.5,266.5,2.4,22.3,766.5,379.85,273.79
2018,4,21,14,0,663.0,224.0,2.6,22.2,762.0,326.74,227.96
2018,4,21,14,15,778.5,162.0,2.75,22.05,770.0,273.92,179.34
2018,4,21,14,30,894.0,100.0,2.9,21.9,778.0,210.92,123.83
2018,4,21,14,45,881.5,99.5,3.0,21.75,740.0,155.07,85.73
2018,4,21,15,0,869.0,99.0,3.1,21.6,702.0,100.61,62.71
2018,4,21,15,15,854.5,96.5,3.1,21.6,658.5,81.49,63.69
2018,4,21,15,30,840.0,94.0,3.1,21.6,615.0,70.48,54.57
2018,4,21,15,45,816.5,93.0,3.25,21.15,567.0,70.7,55.04
2018,4,21,16,0,793.0,92.0,3.4,20.7,519.0,70.98,55.56
2018,4,21,16,15,765.5,88.5,3.45,20.25,468.0,69.43,54.53
2018,4,21,16,30,738.0,85.0,3.5,19.8,417.0,67.84,53.45
2018,4,21,16,45,702.5,80.5,3.55,19.35,365.0,59.85,46.77
2018,4,21,17,0,667.0,76.0,3.6,18.9,313.0,57.51,44.93
2018,4,21,17,15,616.0,70.5,3.55,18.15,261.5,54.24,42.24
2018,4,21,17,30,565.0,65.0,3.5,17.4,210.0,50.96,39.4
2018,4,21,17,45,488.0,56.5,3.5,16.7,161.5,45.03,34.02
2018,4,21,18,0,411.0,48.0,3.5,16.0,113.0,39.05,28.34
2018,4,21,18,15,288.0,35.5,3.45,15.5,73.0,29.24,18.67
2018,4,21,18,30,165.0,23.0,3.4,15.0,33.0,17.93,0.0
2018,4,21,18,45,82.5,11.5,3.3,14.55,16.5,9.82,0.0
2018,4,21,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,5,15,21.0,5.5,2.35,10.35,5.5,0.0,0.0
2018,4,22,5,30,42.0,11.0,2.4,10.8,11.0,38.34,0.0
2018,4,22,5,45,147.0,27.0,2.4,11.3,40.5,176.43,16.35
2018,4,22,6,0,252.0,43.0,2.4,11.8,70.0,299.11,236.53
2018,4,22,6,15,316.0,54.5,2.45,12.25,107.0,368.81,305.56
2018,4,22,6,30,380.0,66.0,2.5,12.7,144.0,443.96,370.83
2018,4,22,6,45,356.5,84.0,2.5,13.1,174.0,456.04,381.93
2018,4,22,7,0,333.0,102.0,2.5,13.5,204.0,465.0,388.49
2018,4,22,7,15,344.0,121.5,2.4,14.0,244.0,504.82,418.43
2018,4,22,7,30,355.0,141.0,2.3,14.5,284.0,543.21,445.81
2018,4,22,7,45,416.0,148.5,2.2,14.95,338.0,613.3,497.71
2018,4,22,8,0,477.0,156.0,2.1,15.4,392.0,683.52,547.56
2018,4,22,8,15,497.0,168.5,2.0,15.85,436.5,718.88,569.5
2018,4,22,8,30,517.0,181.0,1.9,16.3,481.0,752.17,589.67
2018,4,22,8,45,521.5,197.5,1.8,16.75,520.5,772.37,599.72
2018,4,22,9,0,526.0,214.0,1.7,17.2,560.0,789.75,607.76
2018,4,22,9,15,544.5,222.5,1.65,17.6,600.5,809.22,618.22
2018,4,22,9,30,563.0,231.0,1.6,18.0,641.0,825.84,626.59
2018,4,22,9,45,586.5,236.5,1.6,18.4,681.5,846.99,638.55
2018,4,22,10,0,610.0,242.0,1.6,18.8,722.0,858.59,644.1
2018,4,22,10,15,577.0,269.5,1.6,19.2,736.5,831.08,622.22
2018,4,22,10,30,544.0,297.0,1.6,19.6,751.0,806.89,602.99
2018,4,22,10,45,521.0,315.0,1.6,20.0,758.5,780.54,582.73
2018,4,22,11,0,498.0,333.0,1.6,20.4,766.0,752.54,561.4
2018,4,22,11,15,494.0,342.0,1.65,20.75,777.5,730.7,545.26
2018,4,22,11,30,490.0,351.0,1.7,21.1,789.0,706.93,527.6
2018,4,22,11,45,500.0,351.5,1.7,21.4,801.0,684.67,510.88
2018,4,22,12,0,510.0,352.0,1.7,21.7,813.0,660.09,492.31
2018,4,22,12,15,584.0,314.0,1.8,21.9,840.5,644.44,481.45
2018,4,22,12,30,658.0,276.0,1.9,22.1,868.0,620.26,463.6
2018,4,22,12,45,716.5,241.0,1.95,22.3,879.5,584.65,436.19
2018,4,22,13,0,775.0,206.0,2.0,22.5,891.0,543.03,403.14
2018,4,22,13,15,707.5,235.5,2.1,22.55,851.5,486.29,358.57
2018,4,22,13,30,640.0,265.0,2.2,22.6,812.0,434.91,317.6
2018,4,22,13,45,675.5,238.0,2.35,22.65,800.5,385.33,275.83
2018,4,22,14,0,711.0,211.0,2.5,22.7,789.0,332.17,230.09
2018,4,22,14,15,801.0,163.0,2.55,22.65,790.5,280.7,183.17
2018,4,22,14,30,891.0,115.0,2.6,22.6,792.0,221.36,131.59
2018,4,22,14,45,878.0,114.0,2.7,22.55,753.5,165.1,93.1
2018,4,22,15,0,865.0,113.0,2.8,22.5,715.0,100.19,61.17
2018,4,22,15,15,849.5,110.0,2.8,22.5,671.0,79.44,61.71
2018,4,22,15,30,834.0,107.0,2.8,22.5,627.0,78.84,61.4
2018,4,22,15,45,812.0,104.0,2.85,22.2,577.5,78.07,61.02
2018,4,22,16,0,790.0,101.0,2.9,21.9,528.0,77.25,60.61
2018,4,22,16,15,761.5,97.5,2.95,21.5,476.5,75.95,59.8
2018,4,22,16,30,733.0,94.0,3.0,21.1,425.0,68.19,53.44
2018,4,22,16,45,677.5,89.5,3.05,20.65,366.5,65.92,51.76
2018,4,22,17,0,622.0,85.0,3.1,20.2,308.0,63.68,50.04
2018,4,22,17,15,529.5,81.0,3.1,19.4,249.5,61.56,48.41
2018,4,22,17,30,437.0,77.0,3.1,18.6,191.0,57.51,44.94
2018,4,22,17,45,373.5,65.0,3.15,17.75,147.0,49.08,37.42
2018,4,22,18,0,310.0,53.0,3.2,16.9,103.0,40.43,29.47
2018,4,22,18,15,211.5,38.5,3.15,16.4,67.0,29.6,19.04
2018,4,22,18,30,113.0,24.0,3.1,15.9,31.0,18.6,0.0
2018,4,22,18,45,56.5,12.0,3.1,15.4,15.5,10.24,0.0
2018,4,22,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,17.89,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,80.98,19.27
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,152.46,118.92
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,213.01,174.45
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,276.52,229.08
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,327.21,270.73
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,378.1,310.73
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,425.09,345.67
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,471.56,378.79
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,522.3,414.05
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,572.36,447.51
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,613.56,474.82
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,653.31,500.69
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,707.91,535.9
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,738.56,554.52
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,764.56,569.39
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,787.9,582.33
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,799.44,587.07
2018,4,23,10,0,524.0,277.0,0.6,20.9,691.0,807.98,590.02
2018,4,23,10,15,514.5,294.0,0.6,21.35,712.5,798.07,580.82
2018,4,23,10,30,505.0,311.0,0.6,21.8,734.0,785.63,570.33
2018,4,23,10,45,475.0,331.5,0.55,22.25,737.0,756.07,547.65
2018,4,23,11,0,445.0,352.0,0.5,22.7,740.0,725.27,524.47
2018,4,23,11,15,443.0,359.0,0.55,22.9,750.5,704.61,510.6
2018,4,23,11,30,441.0,366.0,0.6,23.1,761.0,682.13,495.23
2018,4,23,11,45,447.0,367.5,0.65,23.3,770.0,659.37,479.67
