Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,0,453.0,369.0,0.7,23.5,779.0,634.72,462.52
2018,4,23,12,15,469.0,363.5,0.8,23.6,787.5,609.39,445.4
2018,4,23,12,30,485.0,358.0,0.9,23.7,796.0,581.85,426.09
2018,4,23,12,45,491.5,351.5,1.0,23.75,791.0,546.22,400.51
2018,4,23,13,0,498.0,345.0,1.1,23.8,786.0,509.53,373.35
2018,4,23,13,15,511.0,331.5,1.25,23.75,776.5,469.98,343.55
2018,4,23,13,30,524.0,318.0,1.4,23.7,767.0,429.11,311.57
2018,4,23,13,45,589.5,275.0,1.55,23.6,766.5,385.24,275.18
2018,4,23,14,0,655.0,232.0,1.7,23.5,766.0,331.81,229.88
2018,4,23,14,15,755.0,176.5,1.8,23.3,769.5,273.76,178.68
2018,4,23,14,30,855.0,121.0,1.9,23.1,773.0,212.41,125.59
2018,4,23,14,45,813.0,130.0,2.05,22.9,725.5,160.95,91.7
2018,4,23,15,0,771.0,139.0,2.2,22.7,678.0,114.5,73.17
2018,4,23,15,15,707.5,148.5,2.2,22.7,619.5,92.13,72.24
2018,4,23,15,30,644.0,158.0,2.2,22.7,561.0,99.82,78.92
2018,4,23,15,45,691.5,132.5,2.4,22.05,535.0,87.07,68.62
2018,4,23,16,0,739.0,107.0,2.6,21.4,509.0,73.53,57.54
2018,4,23,16,15,660.5,114.0,2.7,20.85,447.5,78.98,62.55
2018,4,23,16,30,582.0,121.0,2.8,20.3,386.0,85.33,68.36
2018,4,23,16,45,538.0,111.5,2.9,19.8,333.0,80.43,64.48
2018,4,23,17,0,494.0,102.0,3.0,19.3,280.0,73.65,58.88
2018,4,23,17,15,500.0,88.5,3.0,18.55,244.0,67.16,53.47
2018,4,23,17,30,506.0,75.0,3.0,17.8,208.0,58.46,45.93
2018,4,23,17,45,423.0,65.5,3.0,17.05,159.5,49.72,38.12
2018,4,23,18,0,340.0,56.0,3.0,16.3,111.0,42.76,31.61
2018,4,23,18,15,234.5,41.0,2.95,15.8,72.5,31.54,20.84
2018,4,23,18,30,129.0,26.0,2.9,15.3,34.0,20.15,2.49
2018,4,23,18,45,64.5,13.0,2.85,14.8,17.0,11.1,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.85,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,55.61,0.0
2018,4,24,5,45,72.5,18.5,2.0,11.6,23.5,92.21,35.39
2018,4,24,6,0,82.0,23.0,2.1,11.9,32.0,106.96,84.19
2018,4,24,6,15,56.5,29.5,2.1,12.2,37.5,81.63,65.57
2018,4,24,6,30,31.0,36.0,2.1,12.5,43.0,68.0,53.96
2018,4,24,6,45,15.5,48.5,2.05,12.75,52.0,57.44,44.57
2018,4,24,7,0,0.0,61.0,2.0,13.0,61.0,50.53,37.95
2018,4,24,7,15,0.0,70.0,1.95,13.3,70.0,58.04,44.28
2018,4,24,7,30,0.0,79.0,1.9,13.6,79.0,65.89,50.78
2018,4,24,7,45,63.5,95.0,1.9,13.9,127.0,164.98,136.58
2018,4,24,8,0,127.0,111.0,1.9,14.2,175.0,261.77,217.28
2018,4,24,8,15,128.0,129.0,1.9,14.5,199.0,264.99,218.56
2018,4,24,8,30,129.0,147.0,1.9,14.8,223.0,284.67,233.21
2018,4,24,8,45,68.5,172.5,1.9,15.1,213.0,232.53,188.04
2018,4,24,9,0,8.0,198.0,1.9,15.4,203.0,182.1,144.27
2018,4,24,9,15,28.0,244.0,1.95,15.65,264.0,262.22,208.41
2018,4,24,9,30,48.0,290.0,2.0,15.9,325.0,326.38,258.12
2018,4,24,9,45,192.5,304.0,2.05,16.2,455.0,494.32,389.44
2018,4,24,10,0,337.0,318.0,2.1,16.5,585.0,655.01,508.22
2018,4,24,10,15,432.0,311.5,2.15,16.65,666.5,739.15,567.63
2018,4,24,10,30,527.0,305.0,2.2,16.8,748.0,800.19,610.42
2018,4,24,10,45,520.0,317.5,2.25,17.0,763.5,782.9,596.34
2018,4,24,11,0,513.0,330.0,2.3,17.2,779.0,763.36,581.4
2018,4,24,11,15,488.5,345.0,2.35,17.3,778.0,729.71,556.41
2018,4,24,11,30,464.0,360.0,2.4,17.4,777.0,695.25,530.79
2018,4,24,11,45,471.0,362.0,2.45,17.5,787.5,672.87,514.19
2018,4,24,12,0,478.0,364.0,2.5,17.6,798.0,648.43,495.74
2018,4,24,12,15,485.0,361.5,2.6,17.65,801.0,618.62,473.45
2018,4,24,12,30,492.0,359.0,2.7,17.7,804.0,587.25,449.51
2018,4,24,12,45,497.0,351.5,2.8,17.75,797.0,549.74,420.51
2018,4,24,13,0,502.0,344.0,2.9,17.8,790.0,511.37,390.12
2018,4,24,13,15,508.0,333.0,3.0,17.75,777.0,470.29,357.02
2018,4,24,13,30,514.0,322.0,3.1,17.7,764.0,428.56,322.53
2018,4,24,13,45,595.0,272.0,3.2,17.65,769.5,383.45,282.98
2018,4,24,14,0,676.0,222.0,3.3,17.6,775.0,331.91,236.55
2018,4,24,14,15,774.5,170.0,3.35,17.4,780.5,282.19,189.83
2018,4,24,14,30,873.0,118.0,3.4,17.2,786.0,223.35,136.98
2018,4,24,14,45,865.0,114.5,3.45,17.05,749.0,167.24,96.85
2018,4,24,15,0,857.0,111.0,3.5,16.9,712.0,101.86,62.23
2018,4,24,15,15,819.0,116.0,3.5,16.9,661.5,82.49,65.74
2018,4,24,15,30,781.0,121.0,3.5,16.9,611.0,87.07,69.88
2018,4,24,15,45,738.5,120.0,3.45,16.4,555.0,79.77,63.93
2018,4,24,16,0,696.0,119.0,3.4,15.9,499.0,80.56,64.95
2018,4,24,16,15,658.0,116.0,3.35,15.55,447.5,80.2,64.95
2018,4,24,16,30,620.0,113.0,3.3,15.2,396.0,79.89,65.0
2018,4,24,16,45,623.0,100.5,3.3,14.9,355.5,73.1,59.3
2018,4,24,17,0,626.0,88.0,3.3,14.6,315.0,65.79,53.06
2018,4,24,17,15,565.5,80.0,3.25,14.15,260.5,60.9,48.87
2018,4,24,17,30,505.0,72.0,3.2,13.7,206.0,55.89,44.43
2018,4,24,17,45,435.0,62.0,3.15,13.3,159.0,49.04,38.14
2018,4,24,18,0,365.0,52.0,3.1,12.9,112.0,42.02,31.46
2018,4,24,18,15,266.0,40.0,3.0,12.55,75.5,30.88,20.72
2018,4,24,18,30,167.0,28.0,2.9,12.2,39.0,21.74,5.04
2018,4,24,18,45,91.0,16.5,2.8,11.9,21.5,14.08,0.0
2018,4,24,19,0,15.0,5.0,2.7,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.65,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,20.0,5.5,2.4,8.8,6.0,0.0,0.0
2018,4,25,5,30,40.0,11.0,2.5,9.1,12.0,37.18,0.0
2018,4,25,5,45,33.5,19.0,2.6,9.35,21.0,53.24,23.48
2018,4,25,6,0,27.0,27.0,2.7,9.6,30.0,57.89,43.33
2018,4,25,6,15,13.5,42.5,2.6,9.85,44.0,53.72,40.89
2018,4,25,6,30,0.0,58.0,2.5,10.1,58.0,51.56,39.01
2018,4,25,6,45,0.5,79.0,2.4,10.35,79.0,72.94,57.68
2018,4,25,7,0,1.0,100.0,2.3,10.6,100.0,93.74,75.56
2018,4,25,7,15,2.5,116.5,2.2,10.95,117.5,109.77,89.06
2018,4,25,7,30,4.0,133.0,2.1,11.3,135.0,125.76,102.27
2018,4,25,7,45,28.5,163.0,2.0,11.65,177.5,195.45,161.01
2018,4,25,8,0,53.0,193.0,1.9,12.0,220.0,251.14,206.55
2018,4,25,8,15,134.0,224.5,1.9,12.4,301.5,385.01,315.05
2018,4,25,8,30,215.0,256.0,1.9,12.8,383.0,498.09,402.58
2018,4,25,8,45,281.5,266.0,1.85,13.25,445.5,591.75,471.58
2018,4,25,9,0,348.0,276.0,1.8,13.7,508.0,662.32,521.78
2018,4,25,9,15,388.5,281.5,1.85,14.1,555.5,700.11,547.55
2018,4,25,9,30,429.0,287.0,1.9,14.5,603.0,755.36,585.18
2018,4,25,9,45,457.0,290.0,1.95,14.85,641.0,773.18,596.12
2018,4,25,10,0,485.0,293.0,2.0,15.2,679.0,787.99,605.27
2018,4,25,10,15,518.0,295.5,2.05,15.55,720.5,803.67,615.1
2018,4,25,10,30,551.0,298.0,2.1,15.9,762.0,815.61,622.26
2018,4,25,10,45,526.5,315.5,2.2,16.2,768.0,787.17,600.68
2018,4,25,11,0,502.0,333.0,2.3,16.5,774.0,757.19,578.28
2018,4,25,11,15,472.5,350.0,2.4,16.65,770.0,721.48,551.92
2018,4,25,11,30,443.0,367.0,2.5,16.8,766.0,685.23,524.99
2018,4,25,11,45,452.5,367.0,2.6,17.0,777.0,663.74,509.08
2018,4,25,12,0,462.0,367.0,2.7,17.2,788.0,640.14,491.23
2018,4,25,12,15,469.0,364.5,2.8,17.25,791.0,611.0,469.28
2018,4,25,12,30,476.0,362.0,2.9,17.3,794.0,580.35,445.75
2018,4,25,12,45,479.5,356.0,3.0,17.35,787.0,543.87,417.37
2018,4,25,13,0,483.0,350.0,3.1,17.4,780.0,506.65,387.75
2018,4,25,13,15,493.0,337.5,3.15,17.3,769.0,467.28,355.84
2018,4,25,13,30,503.0,325.0,3.2,17.2,758.0,426.92,322.29
2018,4,25,13,45,571.5,280.5,3.3,17.15,759.5,384.5,285.05
2018,4,25,14,0,640.0,236.0,3.4,17.1,761.0,332.21,238.55
2018,4,25,14,15,748.5,176.5,3.45,16.95,767.5,274.76,185.5
2018,4,25,14,30,857.0,117.0,3.5,16.8,774.0,221.63,136.55
2018,4,25,14,45,843.5,115.5,3.6,16.65,736.0,157.73,89.86
2018,4,25,15,0,830.0,114.0,3.7,16.5,698.0,104.11,63.81
2018,4,25,15,15,814.5,111.5,3.7,16.5,655.0,79.4,63.18
2018,4,25,15,30,799.0,109.0,3.7,16.5,612.0,79.22,63.23
2018,4,25,15,45,775.5,107.0,3.75,16.0,564.5,79.22,63.54
2018,4,25,16,0,752.0,105.0,3.8,15.5,517.0,79.23,63.89
2018,4,25,16,15,721.5,101.5,3.8,15.1,466.0,71.21,57.2
2018,4,25,16,30,691.0,98.0,3.8,14.7,415.0,70.14,56.55
2018,4,25,16,45,650.0,93.0,3.8,14.35,363.0,67.85,54.79
2018,4,25,17,0,609.0,88.0,3.8,14.0,311.0,65.52,52.94
2018,4,25,17,15,555.5,82.0,3.8,13.6,260.5,62.27,50.21
2018,4,25,17,30,502.0,76.0,3.8,13.2,210.0,59.03,47.33
2018,4,25,17,45,423.0,66.0,3.75,12.75,162.0,50.03,39.12
2018,4,25,18,0,344.0,56.0,3.7,12.3,114.0,42.74,32.2
2018,4,25,18,15,242.0,42.0,3.6,12.0,76.0,32.28,22.07
2018,4,25,18,30,140.0,28.0,3.5,11.7,38.0,21.67,6.46
2018,4,25,18,45,75.0,15.5,3.4,11.45,20.5,13.23,0.0
2018,4,25,19,0,10.0,3.0,3.3,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.25,11.1,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.9,9.05,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,3.0,9.3,8.0,17.28,0.0
2018,4,26,5,45,23.0,18.0,3.15,9.55,20.0,43.17,21.01
2018,4,26,6,0,31.0,28.0,3.3,9.8,32.0,62.19,47.24
2018,4,26,6,15,31.0,42.5,3.3,10.05,48.0,67.49,53.35
2018,4,26,6,30,31.0,57.0,3.3,10.3,64.0,83.41,67.72
2018,4,26,6,45,21.0,81.0,3.25,10.55,86.5,102.91,84.32
2018,4,26,7,0,11.0,105.0,3.2,10.8,109.0,108.45,88.55
2018,4,26,7,15,25.5,131.0,3.2,11.05,141.5,162.81,135.11
2018,4,26,7,30,40.0,157.0,3.2,11.3,174.0,204.47,170.02
2018,4,26,7,45,40.5,173.0,3.2,11.6,192.0,219.31,181.5
2018,4,26,8,0,41.0,189.0,3.2,11.9,210.0,234.07,192.79
2018,4,26,8,15,27.0,193.5,3.25,12.2,208.0,220.7,180.34
2018,4,26,8,30,13.0,198.0,3.3,12.5,206.0,191.02,154.67
2018,4,26,8,45,36.5,232.5,3.3,12.8,256.5,265.98,215.94
2018,4,26,9,0,60.0,267.0,3.3,13.1,307.0,323.21,261.44
2018,4,26,9,15,115.0,304.5,3.35,13.4,387.5,434.42,349.2
2018,4,26,9,30,170.0,342.0,3.4,13.7,468.0,521.96,416.15
2018,4,26,9,45,180.5,361.0,3.4,14.0,500.0,543.2,430.52
2018,4,26,10,0,191.0,380.0,3.4,14.3,532.0,562.73,443.84
2018,4,26,10,15,266.0,376.5,3.5,14.5,596.5,634.58,498.22
2018,4,26,10,30,341.0,373.0,3.6,14.7,661.0,683.95,535.07
2018,4,26,10,45,395.5,365.5,3.7,14.9,707.5,706.56,551.64
2018,4,26,11,0,450.0,358.0,3.8,15.1,754.0,735.88,572.77
2018,4,26,11,15,461.5,360.5,3.9,15.2,772.0,722.0,561.86
2018,4,26,11,30,473.0,363.0,4.0,15.3,790.0,705.51,549.19
2018,4,26,11,45,480.5,363.0,4.1,15.4,799.5,681.46,530.81
2018,4,26,12,0,488.0,363.0,4.2,15.5,809.0,655.4,510.7
2018,4,26,12,15,497.0,359.5,4.25,15.5,812.5,625.74,487.77
2018,4,26,12,30,506.0,356.0,4.3,15.5,816.0,594.37,463.08
2018,4,26,12,45,511.5,349.0,4.35,15.5,810.0,556.96,433.29
2018,4,26,13,0,517.0,342.0,4.4,15.5,804.0,518.59,402.07
2018,4,26,13,15,522.5,331.0,4.45,15.45,790.0,476.64,367.43
2018,4,26,13,30,528.0,320.0,4.5,15.4,776.0,434.09,331.46
2018,4,26,13,45,591.0,276.5,4.5,15.35,773.5,389.29,291.65
2018,4,26,14,0,654.0,233.0,4.5,15.3,771.0,335.06,242.94
2018,4,26,14,15,765.0,171.5,4.5,15.2,777.5,276.44,188.05
2018,4,26,14,30,876.0,110.0,4.5,15.1,784.0,221.93,137.14
2018,4,26,14,45,865.5,108.0,4.55,14.95,746.5,166.55,96.62
2018,4,26,15,0,855.0,106.0,4.6,14.8,709.0,112.38,69.75
2018,4,26,15,15,840.0,104.0,4.6,14.8,666.0,75.05,59.85
2018,4,26,15,30,825.0,102.0,4.6,14.8,623.0,75.0,60.0
2018,4,26,15,45,806.5,99.0,4.55,14.5,576.5,74.19,59.54
2018,4,26,16,0,788.0,96.0,4.5,14.2,530.0,73.32,59.04
2018,4,26,16,15,762.5,93.0,4.5,13.95,480.0,72.29,58.4
2018,4,26,16,30,737.0,90.0,4.5,13.7,430.0,65.17,52.38
2018,4,26,16,45,701.5,85.5,4.5,13.45,378.0,63.02,50.69
2018,4,26,17,0,666.0,81.0,4.5,13.2,326.0,60.82,48.92
2018,4,26,17,15,616.0,75.0,4.45,12.85,274.0,57.31,45.92
2018,4,26,17,30,566.0,69.0,4.4,12.5,222.0,53.75,42.75
2018,4,26,17,45,491.0,61.0,4.35,12.2,173.0,48.36,37.73
2018,4,26,18,0,416.0,53.0,4.3,11.9,124.0,42.93,32.46
2018,4,26,18,15,304.5,41.5,4.2,11.6,84.0,32.11,22.05
2018,4,26,18,30,193.0,30.0,4.1,11.3,44.0,23.3,8.64
2018,4,26,18,45,106.5,17.5,4.0,11.05,24.0,14.94,0.0
2018,4,26,19,0,20.0,5.0,3.9,10.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.95,10.75,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.0,2.0,11.65,5.5,0.0,0.0
2018,4,27,5,30,43.0,10.0,2.0,12.1,11.0,38.56,0.0
2018,4,27,5,45,136.5,23.5,2.05,12.55,38.5,169.68,106.59
2018,4,27,6,0,230.0,37.0,2.1,13.0,66.0,268.36,218.25
2018,4,27,6,15,270.5,42.5,2.15,13.35,92.0,310.59,259.24
2018,4,27,6,30,311.0,48.0,2.2,13.7,118.0,368.35,309.28
2018,4,27,6,45,182.5,76.5,2.25,14.0,120.5,270.99,228.17
2018,4,27,7,0,54.0,105.0,2.3,14.3,123.0,159.31,131.52
2018,4,27,7,15,93.5,138.5,2.3,14.55,175.5,254.31,211.19
2018,4,27,7,30,133.0,172.0,2.3,14.8,228.0,332.17,274.15
2018,4,27,7,45,146.0,196.0,2.25,15.05,264.5,371.14,303.79
2018,4,27,8,0,159.0,220.0,2.2,15.3,301.0,409.29,332.29
2018,4,27,8,15,152.0,243.0,2.2,15.5,326.5,425.42,342.74
2018,4,27,8,30,145.0,266.0,2.2,15.7,352.0,440.25,352.23
2018,4,27,8,45,148.5,288.5,2.2,15.95,382.5,463.72,368.52
2018,4,27,9,0,152.0,311.0,2.2,16.2,413.0,485.97,383.67
2018,4,27,9,15,146.0,328.0,2.25,16.35,431.0,491.29,386.12
2018,4,27,9,30,140.0,345.0,2.3,16.5,449.0,495.71,388.05
2018,4,27,9,45,166.5,364.0,2.35,16.7,493.5,532.77,415.21
2018,4,27,10,0,193.0,383.0,2.4,16.9,538.0,567.7,440.25
2018,4,27,10,15,262.0,378.5,2.45,17.0,596.5,632.94,488.4
2018,4,27,10,30,331.0,374.0,2.5,17.1,655.0,676.04,519.85
2018,4,27,10,45,348.5,380.0,2.55,17.25,682.0,679.39,521.31
2018,4,27,11,0,366.0,386.0,2.6,17.4,709.0,680.12,521.18
2018,4,27,11,15,334.5,408.0,2.65,17.45,706.5,652.6,499.84
2018,4,27,11,30,303.0,430.0,2.7,17.5,704.0,624.88,478.53
2018,4,27,11,45,338.0,419.0,2.7,17.6,726.5,618.68,473.99
2018,4,27,12,0,373.0,408.0,2.7,17.7,749.0,609.23,466.69
2018,4,27,12,15,394.0,396.0,2.8,17.7,755.5,586.5,449.8
2018,4,27,12,30,415.0,384.0,2.9,17.7,762.0,560.76,430.31
2018,4,27,12,45,432.0,372.5,2.95,17.7,762.5,530.44,406.68
2018,4,27,13,0,449.0,361.0,3.0,17.7,763.0,498.34,381.06
2018,4,27,13,15,465.5,347.0,3.1,17.7,756.5,462.59,352.02
2018,4,27,13,30,482.0,333.0,3.2,17.7,750.0,425.26,320.87
2018,4,27,13,45,552.5,290.5,3.3,17.65,756.0,386.23,286.44
2018,4,27,14,0,623.0,248.0,3.4,17.6,762.0,337.3,242.75
2018,4,27,14,15,718.0,196.5,3.5,17.45,767.0,283.24,193.16
2018,4,27,14,30,813.0,145.0,3.6,17.3,772.0,227.1,142.52
2018,4,27,14,45,801.0,142.5,3.65,17.2,735.0,173.69,103.66
2018,4,27,15,0,789.0,140.0,3.7,17.1,698.0,121.9,77.35
2018,4,27,15,15,772.5,136.5,3.7,17.1,655.5,94.63,76.03
2018,4,27,15,30,756.0,133.0,3.7,17.1,613.0,85.56,68.49
2018,4,27,15,45,734.0,129.0,3.85,16.7,565.5,85.02,68.35
2018,4,27,16,0,712.0,125.0,4.0,16.3,518.0,84.41,68.15
2018,4,27,16,15,682.0,118.5,4.0,16.05,466.5,81.9,66.27
2018,4,27,16,30,652.0,112.0,4.0,15.8,415.0,79.24,64.24
2018,4,27,16,45,615.0,105.5,4.05,15.55,364.0,76.35,61.98
2018,4,27,17,0,578.0,99.0,4.1,15.3,313.0,73.34,59.56
2018,4,27,17,15,527.5,92.0,4.05,14.9,264.0,69.72,56.54
2018,4,27,17,30,477.0,85.0,4.0,14.5,215.0,63.28,50.86
2018,4,27,17,45,403.5,74.0,3.9,14.15,167.5,55.59,43.86
2018,4,27,18,0,330.0,63.0,3.8,13.8,120.0,47.76,36.47
2018,4,27,18,15,230.0,47.5,3.65,13.45,81.0,36.32,25.56
2018,4,27,18,30,130.0,32.0,3.5,13.1,42.0,24.73,10.49
2018,4,27,18,45,70.0,18.0,3.35,12.75,23.0,15.36,0.0
2018,4,27,19,0,10.0,4.0,3.2,12.4,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,3.15,12.3,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,6.0,2.6,11.8,6.0,0.0,0.0
2018,4,28,5,30,5.0,12.0,2.7,12.2,12.0,13.74,0.0
2018,4,28,5,45,41.0,28.5,2.85,12.6,33.5,79.94,50.4
2018,4,28,6,0,77.0,45.0,3.0,13.0,55.0,129.53,103.68
2018,4,28,6,15,100.5,64.5,3.1,13.3,83.5,173.88,143.96
2018,4,28,6,30,124.0,84.0,3.2,13.6,112.0,218.24,183.11
2018,4,28,6,45,146.0,105.5,3.3,13.85,147.0,264.86,222.99
2018,4,28,7,0,168.0,127.0,3.4,14.1,182.0,311.44,261.72
2018,4,28,7,15,213.0,146.5,3.45,14.35,228.5,396.4,330.79
2018,4,28,7,30,258.0,166.0,3.5,14.6,275.0,463.2,383.59
2018,4,28,7,45,295.5,182.5,3.5,14.8,322.5,519.08,426.43
2018,4,28,8,0,333.0,199.0,3.5,15.0,370.0,574.73,468.12
2018,4,28,8,15,282.0,227.5,3.5,15.2,382.0,556.68,450.25
2018,4,28,8,30,231.0,256.0,3.5,15.4,394.0,513.6,414.06
2018,4,28,8,45,171.0,278.5,3.55,15.55,385.0,474.14,380.43
2018,4,28,9,0,111.0,301.0,3.6,15.7,376.0,433.36,345.7
2018,4,28,9,15,92.5,315.0,3.65,15.85,380.0,402.62,320.54
2018,4,28,9,30,74.0,329.0,3.7,16.0,384.0,393.01,311.57
2018,4,28,9,45,122.5,354.0,3.75,16.15,450.0,479.41,378.35
2018,4,28,10,0,171.0,379.0,3.8,16.3,516.0,542.56,425.99
2018,4,28,10,15,153.0,385.0,3.8,16.4,511.0,521.06,408.09
2018,4,28,10,30,135.0,391.0,3.8,16.5,506.0,499.68,390.75
2018,4,28,10,45,81.0,351.0,3.85,16.6,420.5,389.0,305.11
2018,4,28,11,0,27.0,311.0,3.9,16.7,335.0,299.45,234.39
2018,4,28,11,15,49.0,309.5,3.95,16.75,353.5,311.56,244.51
2018,4,28,11,30,71.0,308.0,4.0,16.8,372.0,322.02,252.97
2018,4,28,11,45,138.5,377.5,4.0,16.85,504.0,431.35,337.53
2018,4,28,12,0,206.0,447.0,4.0,16.9,636.0,522.02,405.35
2018,4,28,12,15,284.0,428.0,4.05,16.85,688.0,540.4,419.26
2018,4,28,12,30,362.0,409.0,4.1,16.8,740.0,549.09,425.54
2018,4,28,12,45,356.0,406.5,4.2,16.75,729.0,516.13,399.58
2018,4,28,13,0,350.0,404.0,4.3,16.7,718.0,483.4,373.62
2018,4,28,13,15,250.0,391.5,4.3,16.6,613.5,401.87,310.71
2018,4,28,13,30,150.0,379.0,4.3,16.5,509.0,339.89,263.18
2018,4,28,13,45,173.0,357.5,4.35,16.4,503.5,318.5,245.39
2018,4,28,14,0,196.0,336.0,4.4,16.3,498.0,295.23,225.5
2018,4,28,14,15,208.0,317.5,4.45,16.2,483.5,257.47,194.31
2018,4,28,14,30,220.0,299.0,4.5,16.1,469.0,229.89,171.51
2018,4,28,14,45,238.0,299.0,4.5,15.95,475.0,212.53,158.09
2018,4,28,15,0,256.0,299.0,4.5,15.8,481.0,192.82,146.59
2018,4,28,15,15,326.5,267.0,4.5,15.8,484.5,166.28,137.46
2018,4,28,15,30,397.0,235.0,4.5,15.8,488.0,141.82,117.06
2018,4,28,15,45,423.0,210.0,4.55,15.45,461.0,130.78,108.13
2018,4,28,16,0,449.0,185.0,4.6,15.1,434.0,118.9,98.37
2018,4,28,16,15,550.5,145.5,4.6,14.95,422.0,98.29,80.84
2018,4,28,16,30,652.0,106.0,4.6,14.8,410.0,74.89,60.66
2018,4,28,16,45,654.5,95.0,4.6,14.6,369.5,69.06,55.78
2018,4,28,17,0,657.0,84.0,4.6,14.4,329.0,62.78,50.41
2018,4,28,17,15,605.0,78.0,4.55,14.1,276.5,59.35,47.5
2018,4,28,17,30,553.0,72.0,4.5,13.8,224.0,55.88,44.43
2018,4,28,17,45,472.5,64.0,4.4,13.55,174.5,50.55,39.51
2018,4,28,18,0,392.0,56.0,4.3,13.3,125.0,45.21,34.35
2018,4,28,18,15,274.0,44.0,4.15,13.05,84.5,33.84,23.56
2018,4,28,18,30,156.0,32.0,4.0,12.8,44.0,24.72,11.38
2018,4,28,18,45,89.0,19.0,3.85,12.55,24.5,16.22,0.0
2018,4,28,19,0,22.0,6.0,3.7,12.3,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.65,12.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,5,15,9.0,7.0,3.5,11.7,7.5,0.0,0.0
2018,4,29,5,30,18.0,14.0,3.7,12.0,15.0,24.58,0.0
2018,4,29,5,45,111.5,32.0,3.9,12.25,46.0,155.35,108.23
2018,4,29,6,0,205.0,50.0,4.1,12.5,77.0,270.83,222.36
2018,4,29,6,15,277.5,62.5,4.15,12.65,116.5,349.41,293.57
2018,4,29,6,30,350.0,75.0,4.2,12.8,156.0,433.13,366.31
2018,4,29,6,45,312.0,97.5,4.3,13.0,183.5,437.06,369.43
2018,4,29,7,0,274.0,120.0,4.4,13.2,211.0,416.26,351.74
2018,4,29,7,15,286.5,140.0,4.45,13.4,249.5,455.69,383.03
2018,4,29,7,30,299.0,160.0,4.5,13.6,288.0,494.09,412.44
2018,4,29,7,45,300.5,183.0,4.5,13.8,325.0,524.55,434.43
2018,4,29,8,0,302.0,206.0,4.5,14.0,362.0,553.15,454.59
2018,4,29,8,15,294.0,230.5,4.55,14.2,394.5,572.27,466.97
2018,4,29,8,30,286.0,255.0,4.6,14.4,427.0,589.24,477.65
2018,4,29,8,45,280.5,275.0,4.6,14.65,454.5,601.34,484.5
2018,4,29,9,0,275.0,295.0,4.6,14.9,482.0,611.64,490.01
2018,4,29,9,15,301.0,304.0,4.65,15.1,520.0,639.11,509.9
2018,4,29,9,30,327.0,313.0,4.7,15.3,558.0,664.79,528.2
2018,4,29,9,45,347.0,326.0,4.7,15.5,596.5,686.73,543.16
2018,4,29,10,0,367.0,339.0,4.7,15.7,635.0,706.17,556.19
2018,4,29,10,15,379.5,331.5,4.7,15.8,646.5,695.14,547.22
2018,4,29,10,30,392.0,324.0,4.7,15.9,658.0,697.77,548.22
2018,4,29,10,45,343.0,326.0,4.75,16.0,623.5,623.16,491.22
2018,4,29,11,0,294.0,328.0,4.8,16.1,589.0,565.31,446.27
2018,4,29,11,15,271.5,352.0,4.8,16.15,596.0,551.07,434.09
2018,4,29,11,30,249.0,376.0,4.8,16.2,603.0,536.12,421.29
2018,4,29,11,45,262.0,374.5,4.85,16.2,614.5,525.35,412.89
2018,4,29,12,0,275.0,373.0,4.9,16.2,626.0,512.85,403.0
2018,4,29,12,15,371.5,364.5,4.9,16.25,705.5,549.07,430.58
2018,4,29,12,30,468.0,356.0,4.9,16.3,785.0,572.84,447.55
2018,4,29,12,45,461.5,359.5,4.9,16.3,778.5,538.35,419.4
2018,4,29,13,0,455.0,363.0,4.9,16.3,772.0,503.74,390.93
2018,4,29,13,15,461.5,352.0,4.9,16.3,760.0,465.29,359.05
2018,4,29,13,30,468.0,341.0,4.9,16.3,748.0,426.25,326.0
2018,4,29,13,45,535.0,296.0,4.9,16.3,749.0,385.43,289.65
2018,4,29,14,0,602.0,251.0,4.9,16.3,750.0,335.13,244.38
2018,4,29,14,15,734.5,181.0,4.95,16.25,766.5,279.32,191.34
2018,4,29,14,30,867.0,111.0,5.0,16.2,783.0,225.55,140.04
2018,4,29,14,45,858.0,108.5,5.05,16.15,746.5,170.74,99.14
2018,4,29,15,0,849.0,106.0,5.1,16.1,710.0,116.99,70.84
2018,4,29,15,15,834.5,103.0,5.1,16.1,667.0,74.05,58.65
2018,4,29,15,30,820.0,100.0,5.1,16.1,624.0,73.36,58.24
2018,4,29,15,45,802.0,97.0,5.2,15.85,577.5,72.52,57.75
2018,4,29,16,0,784.0,94.0,5.3,15.6,531.0,71.62,57.21
2018,4,29,16,15,760.0,90.5,5.3,15.4,481.5,70.2,56.21
2018,4,29,16,30,736.0,87.0,5.3,15.2,432.0,68.72,55.16
2018,4,29,16,45,704.0,82.5,5.3,15.0,381.0,60.73,48.33
2018,4,29,17,0,672.0,78.0,5.3,14.8,330.0,58.47,46.51
2018,4,29,17,15,624.0,72.5,5.25,14.45,278.5,55.26,43.79
2018,4,29,17,30,576.0,67.0,5.2,14.1,227.0,52.0,40.92
2018,4,29,17,45,505.5,59.5,5.15,13.8,178.5,46.95,36.28
2018,4,29,18,0,435.0,52.0,5.1,13.5,130.0,41.86,31.39
2018,4,29,18,15,327.5,41.5,5.0,13.15,89.5,33.95,23.71
2018,4,29,18,30,220.0,31.0,4.9,12.8,49.0,24.09,11.64
2018,4,29,18,45,124.5,19.0,4.75,12.5,27.5,16.22,0.0
2018,4,29,19,0,29.0,7.0,4.6,12.2,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,4.45,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,20.5,8.0,3.55,10.7,9.0,6.83,0.0
2018,4,30,5,30,41.0,16.0,3.7,11.0,18.0,42.49,0.0
2018,4,30,5,45,88.5,31.5,3.85,11.35,42.0,136.71,98.01
2018,4,30,6,0,136.0,47.0,4.0,11.7,66.0,193.05,158.74
2018,4,30,6,15,181.0,65.0,4.0,11.95,101.0,255.37,215.21
2018,4,30,6,30,226.0,83.0,4.0,12.2,136.0,319.63,271.55
2018,4,30,6,45,294.0,97.0,4.0,12.45,184.0,420.58,356.35
2018,4,30,7,0,362.0,111.0,4.0,12.7,232.0,505.13,425.38
2018,4,30,7,15,314.5,134.5,3.95,12.95,252.5,474.13,397.97
2018,4,30,7,30,267.0,158.0,3.9,13.2,273.0,460.8,384.31
2018,4,30,7,45,216.5,182.0,3.8,13.5,282.5,441.6,365.48
2018,4,30,8,0,166.0,206.0,3.7,13.8,292.0,397.47,327.16
2018,4,30,8,15,167.0,233.5,3.65,14.0,327.5,427.71,349.54
2018,4,30,8,30,168.0,261.0,3.6,14.2,363.0,456.42,370.12
2018,4,30,8,45,237.0,273.0,3.6,14.4,428.5,555.43,446.59
2018,4,30,9,0,306.0,285.0,3.6,14.6,494.0,631.18,503.46
2018,4,30,9,15,242.5,319.0,3.65,14.75,490.5,597.77,474.24
2018,4,30,9,30,179.0,353.0,3.7,14.9,487.0,542.37,429.42
2018,4,30,9,45,217.5,359.5,3.75,15.05,530.0,577.2,455.98
2018,4,30,10,0,256.0,366.0,3.8,15.2,573.0,628.4,493.65
2018,4,30,10,15,327.5,357.5,3.85,15.3,631.5,673.07,527.37
2018,4,30,10,30,399.0,349.0,3.9,15.4,690.0,727.79,567.63
2018,4,30,10,45,392.0,356.0,4.0,15.45,698.0,707.85,551.88
2018,4,30,11,0,385.0,363.0,4.1,15.5,706.0,686.32,535.38
2018,4,30,11,15,367.5,377.0,4.1,15.55,708.0,652.26,509.17
2018,4,30,11,30,350.0,391.0,4.1,15.6,710.0,628.17,490.11
2018,4,30,11,45,367.0,398.0,4.15,15.6,734.5,623.16,485.92
2018,4,30,12,0,384.0,405.0,4.2,15.6,759.0,615.35,479.39
2018,4,30,12,15,418.5,389.0,4.3,15.65,774.0,598.73,466.72
2018,4,30,12,30,453.0,373.0,4.4,15.7,789.0,576.81,449.6
2018,4,30,12,45,460.5,366.0,4.45,15.75,785.0,542.93,422.52
2018,4,30,13,0,468.0,359.0,4.5,15.8,781.0,508.03,394.07
2018,4,30,13,15,482.5,346.0,4.6,15.8,773.5,471.29,363.67
2018,4,30,13,30,497.0,333.0,4.7,15.8,766.0,433.16,331.28
2018,4,30,13,45,565.5,289.5,4.8,15.8,769.5,392.47,294.92
2018,4,30,14,0,634.0,246.0,4.9,15.8,773.0,341.85,249.2
2018,4,30,14,15,732.5,191.0,5.0,15.75,777.5,286.5,197.57
2018,4,30,14,30,831.0,136.0,5.1,15.7,782.0,228.42,144.19
2018,4,30,14,45,819.0,133.5,5.2,15.65,744.5,174.21,103.5
2018,4,30,15,0,807.0,131.0,5.3,15.6,707.0,121.59,74.97
2018,4,30,15,15,791.0,127.5,5.3,15.6,664.0,88.66,71.37
2018,4,30,15,30,775.0,124.0,5.3,15.6,621.0,88.25,71.23
2018,4,30,15,45,753.5,121.0,5.5,15.4,574.0,79.98,64.32
2018,4,30,16,0,732.0,118.0,5.7,15.2,527.0,79.8,64.43
2018,4,30,16,15,703.0,113.5,5.75,14.95,477.0,78.47,63.56
2018,4,30,16,30,674.0,109.0,5.8,14.7,427.0,77.08,62.62
2018,4,30,16,45,635.5,103.5,5.8,14.5,375.5,74.79,60.85
2018,4,30,17,0,597.0,98.0,5.8,14.3,324.0,72.43,58.98
2018,4,30,17,15,545.5,90.5,5.8,13.95,273.0,68.33,55.52
2018,4,30,17,30,494.0,83.0,5.8,13.6,222.0,64.14,51.83
2018,4,30,17,45,421.0,73.0,5.75,13.3,174.0,54.9,43.44
2018,4,30,18,0,348.0,63.0,5.7,13.0,126.0,47.77,36.7
2018,4,30,18,15,249.5,49.0,5.6,12.7,87.0,37.44,26.83
2018,4,30,18,30,151.0,35.0,5.5,12.4,48.0,26.96,14.37
2018,4,30,18,45,82.5,20.5,5.4,12.05,27.0,17.5,0.0
2018,4,30,19,0,14.0,6.0,5.3,11.7,6.0,0.0,0.0
2018,4,30,19,15,7.0,3.0,5.15,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.0,10.0,2.9,10.05,11.5,31.16,0.0
2018,5,1,5,30,68.0,20.0,3.0,10.4,23.0,90.16,0.0
2018,5,1,5,45,141.0,36.0,3.1,10.75,52.5,185.62,138.53
2018,5,1,6,0,214.0,52.0,3.2,11.1,82.0,280.31,232.04
2018,5,1,6,15,233.5,67.5,3.2,11.4,113.0,302.33,255.29
2018,5,1,6,30,253.0,83.0,3.2,11.7,144.0,342.35,290.84
2018,5,1,6,45,281.0,101.0,3.2,11.95,183.5,394.27,334.52
2018,5,1,7,0,309.0,119.0,3.2,12.2,223.0,446.46,376.76
2018,5,1,7,15,318.5,139.0,3.2,12.6,262.0,484.07,405.26
2018,5,1,7,30,328.0,159.0,3.2,13.0,301.0,520.39,431.92
2018,5,1,7,45,330.0,181.0,3.2,13.4,339.0,550.59,452.9
2018,5,1,8,0,332.0,203.0,3.2,13.8,377.0,578.9,472.01
2018,5,1,8,15,363.0,217.0,3.25,14.2,424.0,624.3,504.84
2018,5,1,8,30,394.0,231.0,3.3,14.6,471.0,668.5,536.08
2018,5,1,8,45,399.5,250.0,3.35,14.95,508.5,712.8,565.78
2018,5,1,9,0,405.0,269.0,3.4,15.3,546.0,732.72,577.75
2018,5,1,9,15,438.0,273.0,3.4,15.65,589.0,761.78,597.23
2018,5,1,9,30,471.0,277.0,3.4,16.0,632.0,788.2,614.53
2018,5,1,9,45,489.5,285.0,3.4,16.3,668.5,801.62,622.17
2018,5,1,10,0,508.0,293.0,3.4,16.6,705.0,812.06,627.77
2018,5,1,10,15,510.5,306.0,3.4,16.85,732.0,809.27,623.76
2018,5,1,10,30,513.0,319.0,3.4,17.1,759.0,803.64,617.92
2018,5,1,10,45,503.5,333.0,3.4,17.3,773.5,785.51,603.22
2018,5,1,11,0,494.0,347.0,3.4,17.5,788.0,765.24,587.13
2018,5,1,11,15,483.0,357.5,3.45,17.65,794.0,738.75,566.98
2018,5,1,11,30,472.0,368.0,3.5,17.8,800.0,710.76,545.69
2018,5,1,11,45,471.0,371.5,3.5,17.95,804.5,683.28,524.7
2018,5,1,12,0,470.0,375.0,3.5,18.1,809.0,654.35,502.43
2018,5,1,12,15,470.0,374.0,3.55,18.15,807.0,621.4,477.38
2018,5,1,12,30,470.0,373.0,3.6,18.2,805.0,587.56,451.26
2018,5,1,12,45,477.0,366.0,3.7,18.3,800.5,552.61,423.92
2018,5,1,13,0,484.0,359.0,3.8,18.4,796.0,516.67,395.17
2018,5,1,13,15,504.5,339.0,3.95,18.35,787.0,477.13,363.25
2018,5,1,13,30,525.0,319.0,4.1,18.3,778.0,435.76,328.86
2018,5,1,13,45,540.0,303.0,4.25,18.25,763.5,393.26,292.69
2018,5,1,14,0,555.0,287.0,4.4,18.2,749.0,349.43,254.75
2018,5,1,14,15,528.0,284.0,4.5,18.05,710.5,302.55,215.88
2018,5,1,14,30,501.0,281.0,4.6,17.9,672.0,258.82,180.95
2018,5,1,14,45,506.5,261.5,4.7,17.75,640.5,212.64,145.85
2018,5,1,15,0,512.0,242.0,4.8,17.6,609.0,166.6,117.42
2018,5,1,15,15,461.5,242.5,4.8,17.6,558.0,143.5,117.34
2018,5,1,15,30,411.0,243.0,4.8,17.6,507.0,146.12,119.91
2018,5,1,15,45,400.0,226.0,5.0,17.05,467.0,139.32,114.73
2018,5,1,16,0,389.0,209.0,5.2,16.5,427.0,139.76,115.74
2018,5,1,16,15,463.5,171.0,5.25,16.1,407.5,112.49,92.76
2018,5,1,16,30,538.0,133.0,5.3,15.7,388.0,91.56,75.0
2018,5,1,16,45,592.0,110.0,5.35,15.25,360.5,78.9,64.27
2018,5,1,17,0,646.0,87.0,5.4,14.8,333.0,64.63,51.94
2018,5,1,17,15,595.0,81.5,5.35,14.35,281.5,61.68,49.52
2018,5,1,17,30,544.0,76.0,5.3,13.9,230.0,58.74,46.97
2018,5,1,17,45,469.5,67.5,5.25,13.45,181.0,53.15,41.88
2018,5,1,18,0,395.0,59.0,5.2,13.0,132.0,45.07,34.35
2018,5,1,18,15,290.5,47.5,5.05,12.7,92.0,36.46,26.06
2018,5,1,18,30,186.0,36.0,4.9,12.4,52.0,27.79,15.54
2018,5,1,18,45,103.0,21.0,4.8,12.05,29.0,17.92,0.0
2018,5,1,19,0,20.0,6.0,4.7,11.7,6.0,0.0,0.0
2018,5,1,19,15,10.0,3.0,4.65,11.6,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,2.2,11.2,13.0,41.63,0.0
2018,5,2,5,30,98.0,21.0,2.3,11.4,26.0,123.61,0.0
2018,5,2,5,45,207.5,35.5,2.4,11.55,61.0,249.44,189.9
2018,5,2,6,0,317.0,50.0,2.5,11.7,96.0,357.76,295.64
2018,5,2,6,15,370.0,61.5,2.5,11.9,136.0,423.66,354.55
2018,5,2,6,30,423.0,73.0,2.5,12.1,176.0,492.95,412.83
2018,5,2,6,45,378.0,94.5,2.5,12.3,203.0,491.76,412.23
2018,5,2,7,0,333.0,116.0,2.5,12.5,230.0,485.59,405.68
2018,5,2,7,15,331.0,138.5,2.45,12.8,267.0,495.06,411.87
2018,5,2,7,30,329.0,161.0,2.4,13.1,304.0,524.01,432.19
2018,5,2,7,45,335.5,182.0,2.35,13.4,343.5,557.25,455.36
2018,5,2,8,0,342.0,203.0,2.3,13.7,383.0,588.79,476.67
2018,5,2,8,15,354.5,222.0,2.25,14.1,424.0,622.03,498.86
2018,5,2,8,30,367.0,241.0,2.2,14.5,465.0,653.54,519.31
2018,5,2,8,45,374.5,259.0,2.15,14.85,502.5,676.91,533.52
2018,5,2,9,0,382.0,277.0,2.1,15.2,540.0,698.21,546.12
2018,5,2,9,15,399.5,289.0,2.1,15.55,578.0,720.58,560.08
2018,5,2,9,30,417.0,301.0,2.1,15.9,616.0,759.92,585.48
2018,5,2,9,45,453.0,300.0,2.1,16.25,656.5,781.65,599.19
2018,5,2,10,0,489.0,299.0,2.1,16.6,697.0,800.23,610.74
2018,5,2,10,15,516.5,303.5,2.15,16.85,736.5,812.78,618.4
2018,5,2,10,30,544.0,308.0,2.2,17.1,776.0,821.76,623.62
2018,5,2,10,45,525.0,324.5,2.25,17.4,785.0,797.02,604.48
2018,5,2,11,0,506.0,341.0,2.3,17.7,794.0,770.47,584.37
2018,5,2,11,15,481.0,356.0,2.35,17.85,791.5,736.17,559.05
2018,5,2,11,30,456.0,371.0,2.4,18.0,789.0,701.11,533.08
2018,5,2,11,45,457.0,373.5,2.5,18.15,794.5,674.88,513.97
2018,5,2,12,0,458.0,376.0,2.6,18.3,800.0,647.12,493.38
2018,5,2,12,15,460.5,374.5,2.65,18.35,800.0,615.97,470.04
2018,5,2,12,30,463.0,373.0,2.7,18.4,800.0,583.74,445.49
2018,5,2,12,45,470.0,366.0,2.75,18.4,795.5,549.19,418.87
2018,5,2,13,0,477.0,359.0,2.8,18.4,791.0,513.65,390.86
2018,5,2,13,15,491.0,346.0,2.85,18.35,783.0,476.36,360.85
2018,5,2,13,30,505.0,333.0,2.9,18.3,775.0,437.71,328.92
2018,5,2,13,45,579.5,284.5,2.95,18.25,778.5,395.73,292.38
2018,5,2,14,0,654.0,236.0,3.0,18.2,782.0,342.89,245.74
2018,5,2,14,15,770.0,171.0,3.05,18.1,790.0,291.69,197.58
2018,5,2,14,30,886.0,106.0,3.1,18.0,798.0,230.28,141.48
2018,5,2,14,45,875.0,104.0,3.1,17.85,760.0,174.73,100.0
2018,5,2,15,0,864.0,102.0,3.1,17.7,722.0,120.46,70.43
2018,5,2,15,15,850.0,99.5,3.1,17.7,679.0,82.79,65.68
2018,5,2,15,30,836.0,97.0,3.1,17.7,636.0,71.5,56.22
2018,5,2,15,45,818.5,94.5,3.15,17.3,590.0,70.92,56.0
2018,5,2,16,0,801.0,92.0,3.2,16.9,544.0,70.29,55.72
2018,5,2,16,15,777.0,89.0,3.2,16.6,494.0,69.16,55.0
2018,5,2,16,30,753.0,86.0,3.2,16.3,444.0,67.99,54.24
2018,5,2,16,45,719.5,82.0,3.2,16.0,392.0,65.91,52.66
2018,5,2,17,0,686.0,78.0,3.2,15.7,340.0,58.43,46.28
2018,5,2,17,15,639.0,72.5,3.1,15.3,288.0,55.2,43.58
2018,5,2,17,30,592.0,67.0,3.0,14.9,236.0,51.91,40.73
2018,5,2,17,45,523.0,60.0,2.9,14.5,187.0,47.24,36.49
2018,5,2,18,0,454.0,53.0,2.8,14.1,138.0,42.55,32.02
2018,5,2,18,15,350.0,43.0,2.7,13.75,96.5,35.08,24.83
2018,5,2,18,30,246.0,33.0,2.6,13.4,55.0,25.65,14.29
2018,5,2,18,45,142.5,20.0,2.45,13.0,31.0,17.07,0.0
2018,5,2,19,0,39.0,7.0,2.3,12.6,7.0,5.97,0.0
2018,5,2,19,15,19.5,3.5,2.25,12.5,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.85,11.15,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,2.9,11.3,3.0,2.46,0.0
2018,5,3,5,45,15.5,7.0,2.95,11.45,9.5,24.93,14.57
2018,5,3,6,0,31.0,11.0,3.0,11.6,16.0,42.56,31.51
2018,5,3,6,15,15.5,14.5,2.95,11.75,17.0,28.24,19.29
2018,5,3,6,30,0.0,18.0,2.9,11.9,18.0,14.81,7.18
2018,5,3,6,45,0.0,26.0,2.9,12.05,26.0,21.43,12.96
2018,5,3,7,0,0.0,34.0,2.9,12.2,34.0,28.06,18.68
2018,5,3,7,15,0.0,37.5,2.9,12.35,37.5,30.98,21.13
2018,5,3,7,30,0.0,41.0,2.9,12.5,41.0,33.9,23.55
2018,5,3,7,45,0.0,53.0,2.9,12.7,53.0,43.89,31.98
2018,5,3,8,0,0.0,65.0,2.9,12.9,65.0,53.92,40.34
2018,5,3,8,15,0.0,83.5,2.9,13.1,83.5,69.4,53.21
2018,5,3,8,30,0.0,102.0,2.9,13.3,102.0,85.44,66.4
2018,5,3,8,45,0.0,116.5,2.95,13.5,116.5,98.29,76.82
2018,5,3,9,0,0.0,131.0,3.0,13.7,131.0,111.12,87.13
2018,5,3,9,15,3.0,164.5,3.0,13.95,167.0,144.11,113.99
2018,5,3,9,30,6.0,198.0,3.0,14.2,203.0,177.07,140.42
2018,5,3,9,45,13.0,242.0,3.05,14.45,252.5,223.4,177.36
2018,5,3,10,0,20.0,286.0,3.1,14.7,302.0,269.18,213.25
2018,5,3,10,15,21.5,301.0,3.1,14.95,319.0,282.16,222.79
