Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,12,4,45,66.5,8.0,1.65,13.75,10.0,0.0,0.0
2018,6,12,5,0,133.0,16.0,1.6,14.0,20.0,99.02,0.0
2018,6,12,5,15,257.0,26.0,1.65,14.45,50.5,245.77,143.26
2018,6,12,5,30,381.0,36.0,1.7,14.9,81.0,366.55,291.75
2018,6,12,5,45,414.0,45.5,1.7,15.35,115.5,418.52,341.02
2018,6,12,6,0,447.0,55.0,1.7,15.8,150.0,472.2,386.71
2018,6,12,6,15,392.5,77.5,1.7,16.25,177.0,463.17,380.92
2018,6,12,6,30,338.0,100.0,1.7,16.7,204.0,455.72,374.14
2018,6,12,6,45,381.0,112.5,1.7,17.2,249.5,517.71,421.78
2018,6,12,7,0,424.0,125.0,1.7,17.7,295.0,580.73,467.93
2018,6,12,7,15,441.0,141.0,1.75,18.35,338.5,623.9,497.28
2018,6,12,7,30,458.0,157.0,1.8,19.0,382.0,665.84,525.06
2018,6,12,7,45,454.0,177.0,1.9,19.7,419.5,690.32,539.38
2018,6,12,8,0,450.0,197.0,2.0,20.4,457.0,712.3,551.85
2018,6,12,8,15,474.5,206.5,2.1,20.95,501.0,748.58,575.44
2018,6,12,8,30,499.0,216.0,2.2,21.5,545.0,783.13,597.36
2018,6,12,8,45,516.0,226.5,2.3,22.0,586.5,809.08,613.07
2018,6,12,9,0,533.0,237.0,2.4,22.5,628.0,832.65,627.13
2018,6,12,9,15,531.5,254.5,2.5,22.85,662.0,842.41,631.6
2018,6,12,9,30,530.0,272.0,2.6,23.2,696.0,849.34,634.35
2018,6,12,9,45,503.0,298.0,2.7,23.5,713.5,836.73,623.43
2018,6,12,10,0,476.0,324.0,2.8,23.8,731.0,821.53,611.01
2018,6,12,10,15,454.5,343.5,2.85,24.0,742.0,803.09,596.66
2018,6,12,10,30,433.0,363.0,2.9,24.2,753.0,782.71,581.07
2018,6,12,10,45,435.5,372.5,3.0,24.4,772.5,773.43,574.04
2018,6,12,11,0,438.0,382.0,3.1,24.6,792.0,761.76,565.28
2018,6,12,11,15,438.0,390.5,3.2,24.65,805.0,744.75,553.12
2018,6,12,11,30,438.0,399.0,3.3,24.7,818.0,725.66,539.48
2018,6,12,11,45,441.0,401.5,3.4,24.75,826.0,702.17,522.79
2018,6,12,12,0,444.0,404.0,3.5,24.8,834.0,677.04,504.74
2018,6,12,12,15,451.0,403.0,3.65,24.7,839.0,650.65,486.07
2018,6,12,12,30,458.0,402.0,3.8,24.6,844.0,622.92,466.03
2018,6,12,12,45,469.0,394.0,3.95,24.55,843.0,591.5,442.87
2018,6,12,13,0,480.0,386.0,4.1,24.5,842.0,558.94,418.27
2018,6,12,13,15,499.0,370.5,4.25,24.35,837.5,524.28,391.64
2018,6,12,13,30,518.0,355.0,4.4,24.2,833.0,487.97,362.94
2018,6,12,13,45,599.0,298.5,4.5,24.1,838.5,443.72,326.68
2018,6,12,14,0,680.0,242.0,4.6,24.0,844.0,396.3,286.0
2018,6,12,14,15,798.0,169.5,4.65,23.8,853.0,347.62,241.4
2018,6,12,14,30,916.0,97.0,4.7,23.6,862.0,289.8,187.94
2018,6,12,14,45,908.0,95.5,4.75,23.4,827.0,235.57,142.36
2018,6,12,15,0,900.0,94.0,4.8,23.2,792.0,182.19,101.72
2018,6,12,15,15,889.0,92.0,4.8,23.2,751.5,129.33,70.17
2018,6,12,15,30,878.0,90.0,4.8,23.2,711.0,78.03,60.17
2018,6,12,15,45,865.5,88.0,4.8,22.75,667.5,76.42,59.12
2018,6,12,16,0,853.0,86.0,4.8,22.3,624.0,75.36,58.52
2018,6,12,16,15,836.5,84.0,4.8,21.95,577.0,74.11,57.72
2018,6,12,16,30,820.0,82.0,4.8,21.6,530.0,64.22,49.56
2018,6,12,16,45,797.0,78.5,4.75,21.3,480.0,62.45,48.29
2018,6,12,17,0,774.0,75.0,4.7,21.0,430.0,60.6,46.92
2018,6,12,17,15,741.5,72.0,4.7,20.5,379.0,58.94,45.73
2018,6,12,17,30,709.0,69.0,4.7,20.0,328.0,57.28,44.5
2018,6,12,17,45,664.0,64.5,4.65,19.5,278.0,49.83,38.14
2018,6,12,18,0,619.0,60.0,4.6,19.0,228.0,47.03,35.74
2018,6,12,18,15,552.0,54.0,4.5,18.35,181.0,42.9,32.03
2018,6,12,18,30,485.0,48.0,4.4,17.7,134.0,38.77,28.13
2018,6,12,18,45,379.0,40.0,4.35,17.1,94.5,32.79,22.33
2018,6,12,19,0,273.0,32.0,4.3,16.5,55.0,26.86,14.24
2018,6,12,19,15,160.0,20.0,4.25,16.15,31.5,17.07,0.0
2018,6,12,19,30,47.0,8.0,4.2,15.8,8.0,6.83,0.0
2018,6,12,19,45,23.5,4.0,4.2,15.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,56.5,8.5,3.75,12.9,10.0,0.0,0.0
2018,6,13,5,0,113.0,17.0,3.8,13.1,20.0,86.99,0.0
2018,6,13,5,15,235.5,28.0,3.8,13.5,51.0,231.76,136.05
2018,6,13,5,30,358.0,39.0,3.8,13.9,82.0,352.29,284.0
2018,6,13,5,45,400.5,48.0,3.8,14.35,116.5,410.81,340.0
2018,6,13,6,0,443.0,57.0,3.8,14.8,151.0,471.25,392.42
2018,6,13,6,15,400.5,77.0,3.75,15.25,179.0,469.03,391.96
2018,6,13,6,30,358.0,97.0,3.7,15.7,207.0,469.0,391.26
2018,6,13,6,45,396.5,110.0,3.65,16.15,252.0,528.27,437.77
2018,6,13,7,0,435.0,123.0,3.6,16.6,297.0,588.24,482.91
2018,6,13,7,15,447.0,139.5,3.65,17.15,339.5,627.62,510.42
2018,6,13,7,30,459.0,156.0,3.7,17.7,382.0,665.5,536.18
2018,6,13,7,45,469.0,172.0,3.7,18.25,423.5,699.09,558.01
2018,6,13,8,0,479.0,188.0,3.7,18.8,465.0,730.77,578.03
2018,6,13,8,15,491.5,200.0,3.75,19.35,505.0,758.25,595.08
2018,6,13,8,30,504.0,212.0,3.8,19.9,545.0,783.67,610.46
2018,6,13,8,45,504.5,229.5,3.9,20.45,581.5,800.76,619.61
2018,6,13,9,0,505.0,247.0,4.0,21.0,618.0,815.17,626.93
2018,6,13,9,15,515.5,261.0,4.1,21.45,656.5,833.28,637.4
2018,6,13,9,30,526.0,275.0,4.2,21.9,695.0,848.61,645.9
2018,6,13,9,45,532.0,288.5,4.25,22.35,728.5,856.05,648.66
2018,6,13,10,0,538.0,302.0,4.3,22.8,762.0,860.6,649.53
2018,6,13,10,15,529.5,320.0,4.35,23.15,784.5,852.66,641.74
2018,6,13,10,30,521.0,338.0,4.4,23.5,807.0,842.07,632.32
2018,6,13,10,45,509.0,353.0,4.45,23.8,820.0,823.0,617.23
2018,6,13,11,0,497.0,368.0,4.5,24.1,833.0,801.84,600.9
2018,6,13,11,15,495.5,376.5,4.55,24.3,845.5,782.07,586.09
2018,6,13,11,30,494.0,385.0,4.6,24.5,858.0,760.18,569.71
2018,6,13,11,45,493.5,389.0,4.65,24.65,864.0,733.46,550.05
2018,6,13,12,0,493.0,393.0,4.7,24.8,870.0,705.16,529.09
2018,6,13,12,15,493.5,392.5,4.8,24.85,869.5,672.83,505.5
2018,6,13,12,30,494.0,392.0,4.9,24.9,869.0,639.62,480.86
2018,6,13,12,45,496.5,386.5,5.0,24.9,862.0,603.38,453.74
2018,6,13,13,0,499.0,381.0,5.1,24.9,855.0,566.66,425.67
2018,6,13,13,15,508.0,367.5,5.2,24.75,843.5,527.44,395.41
2018,6,13,13,30,517.0,354.0,5.3,24.6,832.0,487.51,363.79
2018,6,13,13,45,590.0,302.5,5.4,24.45,835.0,448.06,330.97
2018,6,13,14,0,663.0,251.0,5.5,24.3,838.0,397.09,287.69
2018,6,13,14,15,779.0,179.5,5.6,24.0,847.0,349.63,244.15
2018,6,13,14,30,895.0,108.0,5.7,23.7,856.0,292.84,191.57
2018,6,13,14,45,886.0,106.5,5.8,23.4,821.0,239.44,146.64
2018,6,13,15,0,877.0,105.0,5.9,23.1,786.0,187.01,106.58
2018,6,13,15,15,865.5,103.0,5.9,23.1,745.5,135.22,75.34
2018,6,13,15,30,854.0,101.0,5.9,23.1,705.0,85.03,66.09
2018,6,13,15,45,841.0,98.0,6.0,22.4,661.5,81.94,63.87
2018,6,13,16,0,828.0,95.0,6.1,21.7,618.0,70.55,54.59
2018,6,13,16,15,810.5,92.5,6.05,21.2,571.0,69.95,54.37
2018,6,13,16,30,793.0,90.0,6.0,20.7,524.0,69.28,54.09
2018,6,13,16,45,769.0,86.0,6.0,20.25,474.0,67.38,52.75
2018,6,13,17,0,745.0,82.0,6.0,19.8,424.0,65.38,51.3
2018,6,13,17,15,712.5,78.0,5.95,19.25,374.0,63.19,49.67
2018,6,13,17,30,680.0,74.0,5.9,18.7,324.0,55.87,43.51
2018,6,13,17,45,634.0,69.0,5.85,18.15,274.0,52.9,41.05
2018,6,13,18,0,588.0,64.0,5.8,17.6,224.0,49.89,38.46
2018,6,13,18,15,520.5,57.5,5.65,17.1,178.0,45.51,34.49
2018,6,13,18,30,453.0,51.0,5.5,16.6,132.0,41.12,30.32
2018,6,13,18,45,352.0,41.5,5.35,16.05,93.0,33.97,23.47
2018,6,13,19,0,251.0,32.0,5.2,15.5,54.0,24.91,13.07
2018,6,13,19,15,146.5,19.5,5.15,15.2,30.5,16.64,0.0
2018,6,13,19,30,42.0,7.0,5.1,14.9,7.0,5.97,0.0
2018,6,13,19,45,21.0,3.5,5.05,14.6,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,14,4,45,20.0,5.5,4.9,12.45,6.0,0.0,0.0
2018,6,14,5,0,40.0,11.0,4.9,12.5,12.0,35.03,0.0
2018,6,14,5,15,77.0,20.0,4.85,12.75,27.5,93.46,52.01
2018,6,14,5,30,114.0,29.0,4.8,13.0,43.0,135.79,108.47
2018,6,14,5,45,73.5,39.0,4.75,13.2,49.5,105.76,85.94
2018,6,14,6,0,33.0,49.0,4.7,13.4,56.0,73.51,58.39
2018,6,14,6,15,16.5,68.0,4.55,13.7,71.5,81.5,64.88
2018,6,14,6,30,0.0,87.0,4.4,14.0,87.0,78.17,61.35
2018,6,14,6,45,12.5,115.5,4.25,14.25,120.5,118.35,95.81
2018,6,14,7,0,25.0,144.0,4.1,14.5,154.0,174.26,142.74
2018,6,14,7,15,76.0,173.5,3.95,14.85,209.5,255.23,210.74
2018,6,14,7,30,127.0,203.0,3.8,15.2,265.0,357.76,293.83
2018,6,14,7,45,174.0,223.5,3.65,15.55,318.5,425.82,347.27
2018,6,14,8,0,221.0,244.0,3.5,15.9,372.0,494.25,399.62
2018,6,14,8,15,280.5,256.5,3.4,16.25,432.5,588.04,469.9
2018,6,14,8,30,340.0,269.0,3.3,16.6,493.0,659.3,521.53
2018,6,14,8,45,365.5,280.0,3.15,16.95,535.5,693.15,543.7
2018,6,14,9,0,391.0,291.0,3.0,17.3,578.0,725.4,564.5
2018,6,14,9,15,444.5,287.0,3.0,17.65,629.5,788.86,608.34
2018,6,14,9,30,498.0,283.0,3.0,18.0,681.0,828.95,635.17
2018,6,14,9,45,530.5,287.5,2.95,18.3,727.0,853.74,650.37
2018,6,14,10,0,563.0,292.0,2.9,18.6,773.0,875.28,663.29
2018,6,14,10,15,548.5,310.5,2.95,18.8,791.5,861.91,652.02
2018,6,14,10,30,534.0,329.0,3.0,19.0,810.0,846.07,639.42
2018,6,14,10,45,508.0,349.0,3.1,19.2,815.0,818.78,619.03
2018,6,14,11,0,482.0,369.0,3.2,19.4,820.0,789.86,597.54
2018,6,14,11,15,476.5,379.5,3.3,19.5,830.5,768.89,582.26
2018,6,14,11,30,471.0,390.0,3.4,19.6,841.0,746.01,565.47
2018,6,14,11,45,466.5,397.0,3.5,19.7,846.0,719.35,545.94
2018,6,14,12,0,462.0,404.0,3.6,19.8,851.0,691.32,525.24
2018,6,14,12,15,465.0,403.0,3.65,19.8,852.5,661.43,503.17
2018,6,14,12,30,468.0,402.0,3.7,19.8,854.0,630.53,480.01
2018,6,14,12,45,476.0,394.5,3.8,19.8,850.5,597.22,454.9
2018,6,14,13,0,484.0,387.0,3.9,19.8,847.0,563.03,428.55
2018,6,14,13,15,500.0,371.5,4.0,19.75,840.0,526.69,400.06
2018,6,14,13,30,516.0,356.0,4.1,19.7,833.0,489.01,369.71
2018,6,14,13,45,592.5,302.0,4.15,19.65,837.0,444.85,332.9
2018,6,14,14,0,669.0,248.0,4.2,19.6,841.0,398.01,292.1
2018,6,14,14,15,788.5,174.0,4.25,19.5,850.5,349.67,247.16
2018,6,14,14,30,908.0,100.0,4.3,19.4,860.0,291.9,192.95
2018,6,14,14,45,899.5,99.0,4.3,19.3,825.5,238.32,147.13
2018,6,14,15,0,891.0,98.0,4.3,19.2,791.0,185.63,106.19
2018,6,14,15,15,880.0,96.0,4.3,19.2,750.5,133.21,73.99
2018,6,14,15,30,869.0,94.0,4.3,19.2,710.0,82.35,64.81
2018,6,14,15,45,854.5,92.5,4.35,18.9,666.0,78.9,62.16
2018,6,14,16,0,840.0,91.0,4.4,18.6,622.0,78.2,61.82
2018,6,14,16,15,821.0,88.5,4.35,18.35,574.0,67.44,52.82
2018,6,14,16,30,802.0,86.0,4.3,18.1,526.0,66.63,52.36
2018,6,14,16,45,777.0,83.0,4.3,17.9,476.0,65.32,51.45
2018,6,14,17,0,752.0,80.0,4.3,17.7,426.0,63.96,50.49
2018,6,14,17,15,718.0,76.5,4.3,17.35,375.5,62.07,49.07
2018,6,14,17,30,684.0,73.0,4.3,17.0,325.0,55.17,43.2
2018,6,14,17,45,622.5,69.5,4.3,16.7,272.5,53.14,41.52
2018,6,14,18,0,561.0,66.0,4.3,16.4,220.0,51.21,39.84
2018,6,14,18,15,504.5,59.0,4.2,16.0,176.0,46.6,35.63
2018,6,14,18,30,448.0,52.0,4.1,15.6,132.0,41.92,31.17
2018,6,14,18,45,341.5,43.0,4.05,15.2,93.0,35.23,24.67
2018,6,14,19,0,235.0,34.0,4.0,14.8,54.0,26.39,14.44
2018,6,14,19,15,136.0,21.0,3.95,14.55,31.0,17.92,0.0
2018,6,14,19,30,37.0,8.0,3.9,14.3,8.0,6.83,0.0
2018,6,14,19,45,18.5,4.0,3.9,14.05,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,4,45,36.5,8.5,4.1,12.9,9.5,0.0,0.0
2018,6,15,5,0,73.0,17.0,4.2,13.0,19.0,61.26,0.0
2018,6,15,5,15,176.0,30.0,4.25,13.2,47.5,197.23,114.31
2018,6,15,5,30,279.0,43.0,4.3,13.4,76.0,300.59,242.8
2018,6,15,5,45,311.5,53.5,4.35,13.6,106.5,346.13,288.43
2018,6,15,6,0,344.0,64.0,4.4,13.8,137.0,394.57,332.44
2018,6,15,6,15,274.5,89.0,4.4,14.05,157.0,360.39,304.72
2018,6,15,6,30,205.0,114.0,4.4,14.3,177.0,338.83,285.36
2018,6,15,6,45,245.5,131.0,4.4,14.55,219.5,399.01,335.04
2018,6,15,7,0,286.0,148.0,4.4,14.8,262.0,460.44,384.14
2018,6,15,7,15,284.0,169.5,4.45,15.05,296.0,488.18,404.22
2018,6,15,7,30,282.0,191.0,4.5,15.3,330.0,514.24,422.69
2018,6,15,7,45,296.0,211.5,4.5,15.5,370.5,553.18,451.27
2018,6,15,8,0,310.0,232.0,4.5,15.7,411.0,590.92,478.39
2018,6,15,8,15,316.0,252.0,4.55,15.95,447.5,618.57,497.34
2018,6,15,8,30,322.0,272.0,4.6,16.2,484.0,644.54,514.9
2018,6,15,8,45,278.0,296.5,4.65,16.4,488.5,622.88,495.31
2018,6,15,9,0,234.0,321.0,4.7,16.6,493.0,599.2,474.53
2018,6,15,9,15,167.0,337.5,4.65,16.8,463.5,520.39,411.58
2018,6,15,9,30,100.0,354.0,4.6,17.0,434.0,442.68,349.14
2018,6,15,9,45,84.5,366.0,4.6,17.15,435.5,433.42,340.8
2018,6,15,10,0,69.0,378.0,4.6,17.3,437.0,424.1,332.28
2018,6,15,10,15,64.0,383.0,4.6,17.45,439.0,417.93,326.71
2018,6,15,10,30,59.0,388.0,4.6,17.6,441.0,411.75,321.19
2018,6,15,10,45,56.0,392.5,4.6,17.7,444.0,406.88,316.87
2018,6,15,11,0,53.0,397.0,4.6,17.8,447.0,401.88,312.5
2018,6,15,11,15,50.0,408.0,4.6,17.85,455.5,402.57,312.53
2018,6,15,11,30,47.0,419.0,4.6,17.9,464.0,402.79,312.24
2018,6,15,11,45,52.0,423.5,4.65,17.9,473.5,403.24,312.55
2018,6,15,12,0,57.0,428.0,4.7,17.9,483.0,402.9,312.26
2018,6,15,12,15,63.0,431.0,4.75,17.9,492.0,401.26,311.01
2018,6,15,12,30,69.0,434.0,4.8,17.9,501.0,398.81,309.1
2018,6,15,12,45,67.5,428.5,4.9,17.9,493.5,384.53,298.13
2018,6,15,13,0,66.0,423.0,5.0,17.9,486.0,370.54,287.37
2018,6,15,13,15,72.0,420.5,5.05,17.8,488.0,362.81,281.42
2018,6,15,13,30,78.0,418.0,5.1,17.7,490.0,354.42,274.83
2018,6,15,13,45,151.5,391.0,5.2,17.6,526.5,347.57,268.56
2018,6,15,14,0,225.0,364.0,5.3,17.5,563.0,330.19,252.86
2018,6,15,14,15,428.5,284.0,5.35,17.35,648.0,312.33,231.74
2018,6,15,14,30,632.0,204.0,5.4,17.2,733.0,278.08,194.6
2018,6,15,14,45,749.0,153.5,5.5,17.05,755.0,236.81,154.04
2018,6,15,15,0,866.0,103.0,5.6,16.9,777.0,186.35,108.95
2018,6,15,15,15,807.5,119.0,5.6,16.9,721.5,131.88,75.73
2018,6,15,15,30,749.0,135.0,5.6,16.9,666.0,94.19,75.58
2018,6,15,15,45,783.5,114.0,5.6,16.5,638.5,80.17,63.87
2018,6,15,16,0,818.0,93.0,5.6,16.1,611.0,69.03,54.51
2018,6,15,16,15,730.5,111.0,5.55,15.9,546.5,81.11,65.23
2018,6,15,16,30,643.0,129.0,5.5,15.7,482.0,86.13,69.86
2018,6,15,16,45,596.0,125.5,5.45,15.45,428.5,85.65,69.74
2018,6,15,17,0,549.0,122.0,5.4,15.2,375.0,85.21,69.67
2018,6,15,17,15,540.5,109.0,5.35,14.95,333.5,78.16,63.74
2018,6,15,17,30,532.0,96.0,5.3,14.7,292.0,70.6,57.29
2018,6,15,17,45,490.5,87.0,5.25,14.4,246.5,65.38,52.8
2018,6,15,18,0,449.0,78.0,5.2,14.1,201.0,58.12,46.36
2018,6,15,18,15,364.5,67.5,5.1,13.8,154.5,50.62,39.54
2018,6,15,18,30,280.0,57.0,5.0,13.5,108.0,43.03,32.44
2018,6,15,18,45,173.0,41.5,4.9,13.25,70.0,31.54,21.71
2018,6,15,19,0,66.0,26.0,4.8,13.0,32.0,20.49,10.19
2018,6,15,19,15,38.0,15.5,4.75,12.9,18.5,12.33,0.0
2018,6,15,19,30,10.0,5.0,4.7,12.8,5.0,4.27,0.0
2018,6,15,19,45,5.0,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,16,4,45,29.5,8.0,2.1,13.15,9.0,0.0,0.0
2018,6,16,5,0,59.0,16.0,2.0,13.2,18.0,51.41,0.0
2018,6,16,5,15,128.5,29.5,2.0,13.4,42.0,163.64,92.91
2018,6,16,5,30,198.0,43.0,2.0,13.6,66.0,241.66,193.28
2018,6,16,5,45,255.0,56.0,2.0,13.8,100.5,306.63,253.17
2018,6,16,6,0,312.0,69.0,2.0,14.0,135.0,376.18,313.4
2018,6,16,6,15,319.0,85.0,2.0,14.25,168.0,411.52,343.05
2018,6,16,6,30,326.0,101.0,2.0,14.5,201.0,446.11,370.66
2018,6,16,6,45,348.5,117.5,2.0,14.75,241.5,494.45,408.04
2018,6,16,7,0,371.0,134.0,2.0,15.0,282.0,542.55,443.86
2018,6,16,7,15,363.5,156.0,2.0,15.35,317.5,568.31,460.71
2018,6,16,7,30,356.0,178.0,2.0,15.7,353.0,569.42,459.24
2018,6,16,7,45,351.5,200.5,1.95,16.0,388.5,594.23,475.02
2018,6,16,8,0,347.0,223.0,1.9,16.3,424.0,616.96,488.76
2018,6,16,8,15,344.5,246.0,1.9,16.65,459.0,640.22,502.94
2018,6,16,8,30,342.0,269.0,1.9,17.0,494.0,661.41,515.46
2018,6,16,8,45,354.0,286.0,1.9,17.35,532.5,688.41,532.53
2018,6,16,9,0,366.0,303.0,1.9,17.7,571.0,713.55,548.06
2018,6,16,9,15,380.5,315.0,1.95,18.05,606.5,733.7,560.51
2018,6,16,9,30,395.0,327.0,2.0,18.4,642.0,751.82,571.54
2018,6,16,9,45,406.5,335.0,2.05,18.75,671.0,778.58,588.16
2018,6,16,10,0,418.0,343.0,2.1,19.1,700.0,784.2,590.48
2018,6,16,10,15,425.0,353.0,2.25,19.35,726.0,784.84,590.45
2018,6,16,10,30,432.0,363.0,2.4,19.6,752.0,782.91,588.69
2018,6,16,10,45,434.5,372.5,2.5,19.85,771.5,773.8,581.58
2018,6,16,11,0,437.0,382.0,2.6,20.1,791.0,762.31,572.87
2018,6,16,11,15,437.5,390.0,2.7,20.25,804.0,745.46,560.63
2018,6,16,11,30,438.0,398.0,2.8,20.4,817.0,726.53,546.88
2018,6,16,11,45,441.5,402.0,2.95,20.5,827.0,704.77,531.45
2018,6,16,12,0,445.0,406.0,3.1,20.6,837.0,681.25,514.53
2018,6,16,12,15,447.5,405.0,3.3,20.6,838.0,651.72,493.45
2018,6,16,12,30,450.0,404.0,3.5,20.6,839.0,621.25,471.23
2018,6,16,12,45,447.5,398.5,3.65,20.55,828.0,583.81,443.41
2018,6,16,13,0,445.0,393.0,3.8,20.5,817.0,546.46,415.09
2018,6,16,13,15,449.5,382.5,3.95,20.4,804.5,509.51,386.52
2018,6,16,13,30,454.0,372.0,4.1,20.3,792.0,472.29,357.0
2018,6,16,13,45,534.5,320.5,4.25,20.15,803.5,439.31,329.14
2018,6,16,14,0,615.0,269.0,4.4,20.0,815.0,394.27,290.38
2018,6,16,14,15,748.0,193.5,4.5,19.75,835.5,346.15,245.85
2018,6,16,14,30,881.0,118.0,4.6,19.5,856.0,298.61,199.47
2018,6,16,14,45,872.0,116.5,4.7,19.25,821.5,245.88,154.5
2018,6,16,15,0,863.0,115.0,4.8,19.0,787.0,194.1,114.16
2018,6,16,15,15,794.0,131.5,4.8,19.0,725.0,139.54,81.38
2018,6,16,15,30,725.0,148.0,4.8,19.0,663.0,93.13,74.01
2018,6,16,15,45,566.0,178.0,4.95,18.4,564.5,106.71,85.98
2018,6,16,16,0,407.0,208.0,5.1,17.8,466.0,126.72,103.49
2018,6,16,16,15,329.0,209.0,5.2,17.5,407.0,137.93,113.48
2018,6,16,16,30,251.0,210.0,5.3,17.2,348.0,138.34,114.33
2018,6,16,16,45,328.5,180.0,5.4,16.85,343.0,123.16,101.79
2018,6,16,17,0,406.0,150.0,5.5,16.5,338.0,100.98,83.03
2018,6,16,17,15,456.0,127.0,5.55,16.1,314.5,88.39,72.42
2018,6,16,17,30,506.0,104.0,5.6,15.7,291.0,74.92,60.87
2018,6,16,17,45,493.5,91.0,5.65,15.35,251.0,68.54,55.4
2018,6,16,18,0,481.0,78.0,5.7,15.0,211.0,60.14,47.99
2018,6,16,18,15,423.5,69.0,5.6,14.65,168.5,52.08,40.69
2018,6,16,18,30,366.0,60.0,5.5,14.3,126.0,45.67,34.66
2018,6,16,18,45,273.5,49.0,5.4,13.95,90.0,37.51,26.82
2018,6,16,19,0,181.0,38.0,5.3,13.6,54.0,29.28,17.08
2018,6,16,19,15,101.5,23.0,5.25,13.4,31.0,17.8,0.0
2018,6,16,19,30,22.0,8.0,5.2,13.2,8.0,6.83,0.0
2018,6,16,19,45,11.0,4.0,5.1,13.05,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,4,45,11.5,6.5,3.25,13.75,7.0,0.0,0.0
2018,6,17,5,0,23.0,13.0,3.2,13.8,14.0,25.8,0.0
2018,6,17,5,15,39.5,27.0,3.2,13.95,31.0,72.21,37.5
2018,6,17,5,30,56.0,41.0,3.2,14.1,48.0,103.82,80.36
2018,6,17,5,45,82.0,59.0,3.2,14.25,74.0,146.7,119.5
2018,6,17,6,0,108.0,77.0,3.2,14.4,100.0,190.14,158.06
2018,6,17,6,15,169.5,94.0,3.15,14.55,141.0,279.87,234.88
2018,6,17,6,30,231.0,111.0,3.1,14.7,182.0,357.02,299.56
2018,6,17,6,45,223.0,126.0,3.05,14.85,204.5,371.59,310.35
2018,6,17,7,0,215.0,141.0,3.0,15.0,227.0,384.95,319.81
2018,6,17,7,15,127.5,162.0,2.95,15.15,215.0,308.69,254.69
2018,6,17,7,30,40.0,183.0,2.9,15.3,203.0,227.51,184.88
2018,6,17,7,45,34.5,193.0,2.85,15.5,211.5,229.58,185.74
2018,6,17,8,0,29.0,203.0,2.8,15.7,220.0,231.71,186.42
2018,6,17,8,15,24.0,212.5,2.75,15.95,227.5,215.86,172.71
2018,6,17,8,30,19.0,222.0,2.7,16.2,235.0,218.05,173.56
2018,6,17,8,45,21.0,241.0,2.65,16.5,256.0,236.79,187.82
2018,6,17,9,0,23.0,260.0,2.6,16.8,277.0,255.28,201.69
2018,6,17,9,15,34.0,291.0,2.55,17.1,317.5,314.45,247.34
2018,6,17,9,30,45.0,322.0,2.5,17.4,358.0,353.71,276.74
2018,6,17,9,45,63.5,352.0,2.4,17.7,405.0,398.18,309.88
2018,6,17,10,0,82.0,382.0,2.3,18.0,452.0,441.05,341.15
2018,6,17,10,15,143.5,397.0,2.25,18.35,524.5,525.92,404.07
2018,6,17,10,30,205.0,412.0,2.2,18.7,597.0,588.31,448.93
2018,6,17,10,45,236.5,422.0,2.15,19.0,640.0,627.88,475.84
2018,6,17,11,0,268.0,432.0,2.1,19.3,683.0,648.8,489.53
2018,6,17,11,15,273.0,446.5,2.1,19.6,705.0,647.66,487.31
2018,6,17,11,30,278.0,461.0,2.1,19.9,727.0,644.34,483.75
2018,6,17,11,45,297.5,460.0,2.05,20.15,746.5,637.25,477.86
2018,6,17,12,0,317.0,459.0,2.0,20.4,766.0,627.83,470.25
2018,6,17,12,15,316.5,459.0,2.05,20.6,765.0,602.89,451.89
2018,6,17,12,30,316.0,459.0,2.1,20.8,764.0,577.46,433.07
2018,6,17,12,45,317.0,452.0,2.1,20.95,756.0,547.51,410.73
2018,6,17,13,0,318.0,445.0,2.1,21.1,748.0,517.55,388.08
2018,6,17,13,15,316.0,437.0,2.15,21.15,734.0,485.42,363.79
2018,6,17,13,30,314.0,429.0,2.2,21.2,720.0,453.69,339.35
2018,6,17,13,45,405.0,370.0,2.25,21.3,735.5,418.98,311.27
2018,6,17,14,0,496.0,311.0,2.3,21.4,751.0,384.25,281.24
2018,6,17,14,15,680.5,213.0,2.35,21.35,795.5,339.22,239.18
2018,6,17,14,30,865.0,115.0,2.4,21.3,840.0,293.7,193.66
2018,6,17,14,45,856.5,113.0,2.45,21.25,806.0,241.68,149.88
2018,6,17,15,0,848.0,111.0,2.5,21.2,772.0,190.57,110.49
2018,6,17,15,15,836.0,109.0,2.5,21.2,732.5,140.25,79.4
2018,6,17,15,30,824.0,107.0,2.5,21.2,693.0,80.47,62.64
2018,6,17,15,45,808.5,105.0,2.55,20.95,649.5,74.9,58.23
2018,6,17,16,0,793.0,103.0,2.6,20.7,606.0,74.97,58.52
2018,6,17,16,15,773.0,100.0,2.65,20.45,559.0,74.23,58.14
2018,6,17,16,30,753.0,97.0,2.7,20.2,512.0,73.42,57.7
2018,6,17,16,45,727.0,93.0,2.75,19.95,463.0,71.73,56.51
2018,6,17,17,0,701.0,89.0,2.8,19.7,414.0,63.97,50.06
2018,6,17,17,15,666.0,85.0,2.85,19.25,364.5,62.18,48.77
2018,6,17,17,30,631.0,81.0,2.9,18.8,315.0,60.35,47.4
2018,6,17,17,45,582.0,75.5,2.9,18.35,266.5,57.23,44.82
2018,6,17,18,0,533.0,70.0,2.9,17.9,218.0,54.07,42.1
2018,6,17,18,15,466.5,62.5,2.85,17.4,173.0,49.13,37.67
2018,6,17,18,30,400.0,55.0,2.8,16.9,128.0,44.13,32.98
2018,6,17,18,45,305.5,44.5,2.75,16.4,90.5,34.28,23.81
2018,6,17,19,0,211.0,34.0,2.7,15.9,53.0,26.31,14.76
2018,6,17,19,15,122.5,21.0,2.65,15.6,30.5,16.36,0.0
2018,6,17,19,30,34.0,8.0,2.6,15.3,8.0,6.83,0.0
2018,6,17,19,45,17.0,4.0,2.5,15.0,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,1.7,13.4,4.0,3.41,0.0
2018,6,18,5,15,0.0,11.0,1.75,13.75,11.0,9.05,0.0
2018,6,18,5,30,0.0,18.0,1.8,14.1,18.0,14.82,6.48
2018,6,18,5,45,0.0,28.0,1.8,14.45,28.0,23.1,13.84
2018,6,18,6,0,0.0,38.0,1.8,14.8,38.0,31.39,21.13
2018,6,18,6,15,0.0,49.5,1.8,15.1,49.5,40.95,29.41
2018,6,18,6,30,0.0,61.0,1.8,15.4,61.0,50.54,37.59
2018,6,18,6,45,0.0,79.0,1.75,15.7,79.0,67.19,51.61
2018,6,18,7,0,0.0,97.0,1.7,16.0,97.0,83.96,65.5
2018,6,18,7,15,7.5,128.0,1.65,16.4,131.5,121.26,96.51
2018,6,18,7,30,15.0,159.0,1.6,16.8,166.0,158.87,127.08
2018,6,18,7,45,25.5,189.0,1.6,17.15,203.0,215.95,172.79
2018,6,18,8,0,36.0,219.0,1.6,17.5,240.0,257.52,205.09
2018,6,18,8,15,117.0,245.5,1.6,17.85,321.0,387.3,307.46
2018,6,18,8,30,198.0,272.0,1.6,18.2,402.0,496.08,389.45
2018,6,18,8,45,244.0,296.0,1.65,18.55,467.0,587.84,454.99
2018,6,18,9,0,290.0,320.0,1.7,18.9,532.0,655.38,501.85
2018,6,18,9,15,318.5,331.5,1.75,19.25,576.0,689.17,524.12
2018,6,18,9,30,347.0,343.0,1.8,19.6,620.0,721.0,545.07
2018,6,18,9,45,357.0,354.5,1.85,19.95,650.0,732.13,551.13
2018,6,18,10,0,367.0,366.0,1.9,20.3,680.0,741.16,555.96
2018,6,18,10,15,373.5,374.0,1.95,20.6,702.0,741.09,554.69
2018,6,18,10,30,380.0,382.0,2.0,20.9,724.0,738.97,552.14
2018,6,18,10,45,315.0,411.5,2.1,21.15,699.5,689.85,515.79
2018,6,18,11,0,250.0,441.0,2.2,21.4,675.0,641.42,479.96
2018,6,18,11,15,230.0,456.5,2.3,21.55,674.0,610.75,457.89
2018,6,18,11,30,210.0,472.0,2.4,21.7,673.0,591.4,443.4
2018,6,18,11,45,250.5,463.5,2.5,21.85,705.0,603.75,452.73
2018,6,18,12,0,291.0,455.0,2.6,22.0,737.0,605.63,454.3
2018,6,18,12,15,279.5,457.0,2.7,22.05,727.5,575.77,432.44
2018,6,18,12,30,268.0,459.0,2.8,22.1,718.0,546.33,410.84
2018,6,18,12,45,246.0,461.0,2.9,22.15,697.0,511.13,384.74
2018,6,18,13,0,224.0,463.0,3.0,22.2,676.0,484.04,364.29
2018,6,18,13,15,241.0,446.0,3.05,22.1,672.0,453.51,341.5
2018,6,18,13,30,258.0,429.0,3.1,22.0,668.0,428.26,321.99
2018,6,18,13,45,315.5,398.5,3.15,21.95,683.5,409.81,306.41
2018,6,18,14,0,373.0,368.0,3.2,21.9,699.0,386.34,285.9
2018,6,18,14,15,545.5,274.0,3.25,21.7,740.5,342.94,246.34
2018,6,18,14,30,718.0,180.0,3.3,21.5,782.0,286.27,193.71
2018,6,18,14,45,785.5,143.5,3.35,21.35,777.0,239.67,151.62
2018,6,18,15,0,853.0,107.0,3.4,21.2,772.0,189.68,109.74
2018,6,18,15,15,841.5,105.5,3.4,21.2,733.0,139.47,78.46
2018,6,18,15,30,830.0,104.0,3.4,21.2,694.0,90.81,71.36
2018,6,18,15,45,816.0,101.5,3.45,20.75,651.0,72.84,56.53
2018,6,18,16,0,802.0,99.0,3.5,20.3,608.0,72.51,56.54
2018,6,18,16,15,784.5,95.5,3.5,20.05,561.5,71.37,55.8
2018,6,18,16,30,767.0,92.0,3.5,19.8,515.0,70.12,54.97
2018,6,18,16,45,743.0,88.5,3.5,19.5,466.5,68.67,53.98
2018,6,18,17,0,719.0,85.0,3.5,19.2,418.0,67.15,52.92
2018,6,18,17,15,685.5,81.0,3.5,18.8,368.5,59.58,46.6
2018,6,18,17,30,652.0,77.0,3.5,18.4,319.0,57.62,45.09
2018,6,18,17,45,607.0,71.5,3.45,18.05,270.5,54.4,42.4
2018,6,18,18,0,562.0,66.0,3.4,17.7,222.0,51.11,39.54
2018,6,18,18,15,497.0,59.0,3.3,17.25,176.5,46.42,35.32
2018,6,18,18,30,432.0,52.0,3.2,16.8,131.0,41.7,30.87
2018,6,18,18,45,337.0,42.5,3.15,16.4,93.0,34.62,24.12
2018,6,18,19,0,242.0,33.0,3.1,16.0,55.0,25.63,14.34
2018,6,18,19,15,142.0,20.5,3.05,15.7,31.5,16.0,0.0
2018,6,18,19,30,42.0,8.0,3.0,15.4,8.0,6.83,0.0
2018,6,18,19,45,21.0,4.0,3.0,15.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,4,45,2.0,2.0,2.75,13.35,2.0,0.0,0.0
2018,6,19,5,0,4.0,4.0,2.8,13.5,4.0,5.97,0.0
2018,6,19,5,15,56.0,13.5,2.8,13.7,20.0,64.71,32.56
2018,6,19,5,30,108.0,23.0,2.8,13.9,36.0,137.21,108.62
2018,6,19,5,45,192.0,29.5,2.8,14.1,65.0,211.64,176.1
2018,6,19,6,0,276.0,36.0,2.8,14.3,94.0,304.59,256.59
2018,6,19,6,15,138.0,38.0,2.8,14.5,67.0,186.23,156.85
2018,6,19,6,30,0.0,40.0,2.8,14.7,40.0,33.04,22.67
2018,6,19,6,45,0.0,47.0,2.8,14.85,47.0,38.86,27.68
2018,6,19,7,0,0.0,54.0,2.8,15.0,54.0,44.69,32.55
2018,6,19,7,15,0.0,72.5,2.75,15.25,72.5,60.14,45.48
2018,6,19,7,30,0.0,91.0,2.7,15.5,91.0,76.19,58.73
2018,6,19,7,45,0.0,111.0,2.65,15.75,111.0,94.4,73.61
2018,6,19,8,0,0.0,131.0,2.6,16.0,131.0,112.62,88.3
2018,6,19,8,15,35.0,141.5,2.55,16.4,164.5,168.3,135.02
2018,6,19,8,30,70.0,152.0,2.5,16.8,198.0,230.29,185.6
2018,6,19,8,45,36.5,163.0,2.5,17.2,187.0,189.48,150.59
2018,6,19,9,0,3.0,174.0,2.5,17.6,176.0,153.03,119.29
2018,6,19,9,15,6.0,196.5,2.5,18.0,201.0,176.1,137.43
2018,6,19,9,30,9.0,219.0,2.5,18.4,226.0,198.95,155.06
2018,6,19,9,45,22.0,273.5,2.5,18.85,292.0,277.29,215.91
2018,6,19,10,0,35.0,328.0,2.5,19.3,358.0,340.74,263.71
2018,6,19,10,15,47.5,356.5,2.55,19.6,398.5,376.23,289.93
2018,6,19,10,30,60.0,385.0,2.6,19.9,439.0,410.13,314.73
2018,6,19,10,45,71.0,401.5,2.6,20.2,467.0,429.47,328.44
2018,6,19,11,0,82.0,418.0,2.6,20.5,495.0,447.35,341.01
2018,6,19,11,15,149.5,442.5,2.7,20.65,585.0,529.69,402.25
2018,6,19,11,30,217.0,467.0,2.8,20.8,675.0,593.04,448.26
2018,6,19,11,45,239.0,468.5,2.85,20.95,699.0,599.24,452.05
2018,6,19,12,0,261.0,470.0,2.9,21.1,723.0,595.83,449.29
2018,6,19,12,15,306.0,451.0,3.05,21.15,747.0,590.0,445.73
2018,6,19,12,30,351.0,432.0,3.2,21.2,771.0,580.73,439.28
2018,6,19,12,45,396.0,411.5,3.3,21.2,791.0,566.76,428.89
2018,6,19,13,0,441.0,391.0,3.4,21.2,811.0,544.33,411.76
2018,6,19,13,15,458.5,379.0,3.55,21.15,809.5,513.31,387.61
2018,6,19,13,30,476.0,367.0,3.7,21.1,808.0,480.74,361.56
2018,6,19,13,45,546.5,315.5,3.85,21.05,810.0,442.73,330.09
2018,6,19,14,0,617.0,264.0,4.0,21.0,812.0,393.62,288.53
2018,6,19,14,15,752.5,184.5,4.1,20.8,831.0,349.87,247.5
2018,6,19,14,30,888.0,105.0,4.2,20.6,850.0,294.71,195.4
2018,6,19,14,45,879.5,103.5,4.35,20.4,816.0,241.87,150.38
2018,6,19,15,0,871.0,102.0,4.5,20.2,782.0,189.92,109.75
2018,6,19,15,15,860.0,100.0,4.5,20.2,742.5,138.52,77.26
2018,6,19,15,30,849.0,98.0,4.5,20.2,703.0,88.66,69.87
2018,6,19,15,45,835.5,95.5,4.55,19.7,659.5,80.27,63.11
2018,6,19,16,0,822.0,93.0,4.6,19.2,616.0,69.0,53.8
2018,6,19,16,15,804.0,90.0,4.6,18.85,569.0,68.02,53.2
2018,6,19,16,30,786.0,87.0,4.6,18.5,522.0,66.94,52.53
2018,6,19,16,45,762.0,84.0,4.6,18.15,473.0,65.69,51.71
2018,6,19,17,0,738.0,81.0,4.6,17.8,424.0,64.39,50.83
2018,6,19,17,15,706.5,76.5,4.55,17.4,374.0,61.81,48.82
2018,6,19,17,30,675.0,72.0,4.5,17.0,324.0,54.24,42.37
2018,6,19,17,45,631.0,67.5,4.45,16.55,275.5,51.6,40.19
2018,6,19,18,0,587.0,63.0,4.4,16.1,227.0,48.94,37.88
2018,6,19,18,15,523.5,56.5,4.3,15.7,181.0,44.55,33.89
2018,6,19,18,30,460.0,50.0,4.2,15.3,135.0,40.12,29.69
2018,6,19,18,45,365.0,41.0,4.05,14.9,96.0,33.38,23.22
2018,6,19,19,0,270.0,32.0,3.9,14.5,57.0,26.57,15.28
2018,6,19,19,15,160.0,20.0,3.85,14.3,32.5,15.63,0.0
2018,6,19,19,30,50.0,8.0,3.8,14.1,8.0,6.83,0.0
2018,6,19,19,45,25.0,4.0,3.75,13.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,20,4,45,42.0,6.0,3.45,12.35,7.0,0.0,0.0
2018,6,20,5,0,84.0,12.0,3.6,12.5,14.0,63.81,0.0
2018,6,20,5,15,187.5,22.0,3.65,12.75,40.0,192.32,105.33
2018,6,20,5,30,291.0,32.0,3.7,13.0,66.0,295.15,238.22
2018,6,20,5,45,205.5,32.5,3.7,13.3,62.0,227.76,189.99
2018,6,20,6,0,120.0,33.0,3.7,13.6,58.0,162.25,135.93
2018,6,20,6,15,60.0,40.0,3.7,13.9,52.5,94.96,78.01
2018,6,20,6,30,0.0,47.0,3.7,14.2,47.0,38.86,27.74
2018,6,20,6,45,0.0,55.0,3.65,14.5,55.0,45.52,33.4
2018,6,20,7,0,0.0,63.0,3.6,14.8,63.0,52.19,38.95
2018,6,20,7,15,0.0,82.0,3.6,15.1,82.0,68.27,52.36
2018,6,20,7,30,0.0,101.0,3.6,15.4,101.0,85.62,66.66
2018,6,20,7,45,0.0,120.0,3.6,15.75,120.0,102.98,80.76
2018,6,20,8,0,0.0,139.0,3.6,16.1,139.0,120.28,94.64
2018,6,20,8,15,3.0,164.5,3.6,16.4,166.5,146.81,116.05
2018,6,20,8,30,6.0,190.0,3.6,16.7,194.0,173.27,137.11
2018,6,20,8,45,19.5,234.0,3.6,17.05,248.0,228.41,181.23
2018,6,20,9,0,33.0,278.0,3.6,17.4,302.0,303.85,240.27
2018,6,20,9,15,50.5,312.5,3.65,17.7,351.5,354.27,278.95
2018,6,20,9,30,68.0,347.0,3.7,18.0,401.0,403.43,316.08
2018,6,20,9,45,93.0,370.0,3.7,18.25,447.5,446.45,348.38
2018,6,20,10,0,118.0,393.0,3.7,18.5,494.0,506.72,392.9
2018,6,20,10,15,121.5,402.5,3.8,18.7,509.0,510.67,394.88
2018,6,20,10,30,125.0,412.0,3.9,18.9,524.0,513.68,396.45
2018,6,20,10,45,162.0,409.0,4.0,19.15,558.0,534.42,412.23
2018,6,20,11,0,199.0,406.0,4.1,19.4,592.0,552.77,425.99
2018,6,20,11,15,256.5,420.0,4.25,19.45,663.5,610.67,469.04
2018,6,20,11,30,314.0,434.0,4.4,19.5,735.0,651.39,499.13
2018,6,20,11,45,351.5,428.5,4.5,19.6,767.5,654.07,501.13
2018,6,20,12,0,389.0,423.0,4.6,19.7,800.0,653.15,500.49
2018,6,20,12,15,430.0,411.0,4.7,19.65,827.0,645.86,495.36
2018,6,20,12,30,471.0,399.0,4.8,19.6,854.0,633.35,486.04
2018,6,20,12,45,478.5,391.0,4.9,19.6,850.0,599.4,460.1
2018,6,20,13,0,486.0,383.0,5.0,19.6,846.0,564.63,433.04
2018,6,20,13,15,500.0,368.5,5.05,19.55,838.0,528.02,403.96
2018,6,20,13,30,514.0,354.0,5.1,19.5,830.0,490.24,373.2
2018,6,20,13,45,591.0,300.5,5.15,19.4,835.5,447.02,336.91
2018,6,20,14,0,668.0,247.0,5.2,19.3,841.0,401.22,296.7
2018,6,20,14,15,793.5,173.5,5.2,19.2,856.5,355.61,253.38
2018,6,20,14,30,919.0,100.0,5.2,19.1,872.0,299.98,200.22
2018,6,20,14,45,911.5,98.0,5.2,18.95,837.0,245.38,153.0
2018,6,20,15,0,904.0,96.0,5.2,18.8,802.0,191.56,110.33
2018,6,20,15,15,893.0,94.5,5.2,18.8,762.0,138.74,76.57
2018,6,20,15,30,882.0,93.0,5.2,18.8,722.0,87.44,58.97
2018,6,20,15,45,869.0,90.5,5.15,18.45,677.5,77.92,61.43
2018,6,20,16,0,856.0,88.0,5.1,18.1,633.0,76.6,60.56
2018,6,20,16,15,839.0,85.5,5.05,17.85,585.5,75.06,59.49
2018,6,20,16,30,822.0,83.0,5.0,17.6,538.0,64.76,50.83
2018,6,20,16,45,799.5,79.5,4.95,17.3,488.0,63.03,49.57
2018,6,20,17,0,777.0,76.0,4.9,17.0,438.0,61.21,48.21
2018,6,20,17,15,746.0,72.5,4.85,16.65,387.0,59.21,46.68
2018,6,20,17,30,715.0,69.0,4.8,16.3,336.0,57.17,45.08
2018,6,20,17,45,672.5,64.5,4.7,15.95,286.0,54.18,42.57
2018,6,20,18,0,630.0,60.0,4.6,15.6,236.0,46.95,36.2
2018,6,20,18,15,566.5,54.0,4.5,15.25,188.5,42.81,32.42
2018,6,20,18,30,503.0,48.0,4.4,14.9,141.0,38.66,28.46
2018,6,20,18,45,405.5,40.5,4.3,14.55,101.0,33.09,23.01
2018,6,20,19,0,308.0,33.0,4.2,14.2,61.0,27.57,16.17
2018,6,20,19,15,184.5,21.0,4.15,14.0,35.0,17.75,0.0
2018,6,20,19,30,61.0,9.0,4.1,13.8,9.0,7.68,0.0
2018,6,20,19,45,30.5,4.5,4.1,13.6,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,21,4,45,61.0,8.0,3.8,12.1,9.5,0.0,0.0
2018,6,21,5,0,122.0,16.0,3.9,12.3,19.0,91.38,0.0
2018,6,21,5,15,244.5,26.5,3.9,12.55,49.5,234.03,126.54
2018,6,21,5,30,367.0,37.0,3.9,12.8,80.0,355.3,286.46
2018,6,21,5,45,310.5,44.0,3.95,13.1,92.0,335.73,279.76
2018,6,21,6,0,254.0,51.0,4.0,13.4,104.0,301.06,254.34
2018,6,21,6,15,137.5,72.0,3.95,13.75,101.5,219.33,184.86
2018,6,21,6,30,21.0,93.0,3.9,14.1,99.0,114.32,92.75
2018,6,21,6,45,16.0,109.5,3.9,14.5,114.5,114.8,92.84
2018,6,21,7,0,11.0,126.0,3.9,14.9,130.0,125.38,101.13
2018,6,21,7,15,23.5,152.5,3.85,15.25,163.5,163.28,132.75
2018,6,21,7,30,36.0,179.0,3.8,15.6,197.0,218.89,178.19
2018,6,21,7,45,46.5,202.5,3.75,16.0,228.0,253.14,205.32
2018,6,21,8,0,57.0,226.0,3.7,16.4,259.0,287.07,231.77
2018,6,21,8,15,64.0,248.0,3.65,16.8,288.0,315.27,253.1
2018,6,21,8,30,71.0,270.0,3.6,17.2,317.0,342.95,273.73
2018,6,21,8,45,95.5,292.5,3.55,17.55,360.0,388.42,308.59
2018,6,21,9,0,120.0,315.0,3.5,17.9,403.0,454.85,358.49
2018,6,21,9,15,223.5,322.5,3.45,18.3,497.0,583.28,455.91
2018,6,21,9,30,327.0,330.0,3.4,18.7,591.0,687.34,532.0
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,794.82,608.91
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,878.59,667.2
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,867.97,656.29
2018,6,21,10,30,551.0,319.0,3.2,20.1,815.0,854.7,644.44
2018,6,21,10,45,509.5,345.5,3.15,20.4,812.0,819.31,616.96
2018,6,21,11,0,468.0,372.0,3.1,20.7,809.0,782.67,588.84
2018,6,21,11,15,461.5,382.5,3.15,20.9,819.0,761.42,573.06
2018,6,21,11,30,455.0,393.0,3.2,21.1,829.0,738.34,555.83
2018,6,21,11,45,462.5,396.5,3.3,21.25,842.0,718.94,541.73
2018,6,21,12,0,470.0,400.0,3.4,21.4,855.0,697.43,525.9
2018,6,21,12,15,477.0,397.5,3.55,21.5,859.0,669.11,505.34
2018,6,21,12,30,484.0,395.0,3.7,21.6,863.0,639.44,483.43
2018,6,21,12,45,496.5,385.5,3.85,21.65,862.0,606.97,459.2
2018,6,21,13,0,509.0,376.0,4.0,21.7,861.0,573.22,433.4
2018,6,21,13,15,531.5,356.5,4.1,21.7,855.5,536.56,404.8
2018,6,21,13,30,554.0,337.0,4.2,21.7,850.0,497.99,373.83
2018,6,21,13,45,630.0,284.0,4.3,21.7,854.5,452.59,336.28
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,404.87,295.05
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,357.98,251.6
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,303.02,200.15
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,247.95,153.11
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,193.62,110.46
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,140.19,76.52
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,88.3,58.51
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,78.31,61.08
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,77.29,60.45
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,75.74,59.39
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,65.46,50.84
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,64.11,49.9
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,62.7,48.9
