Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,510.39,383.87
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,509.13,383.25
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,498.02,374.94
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,460.75,346.82
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,425.6,320.13
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,404.22,302.54
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,367.34,271.85
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,337.17,242.23
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,294.05,199.97
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,244.31,158.24
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,195.8,120.19
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,149.7,89.69
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,104.86,71.17
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,107.16,85.42
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,123.02,99.21
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,115.92,93.62
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,108.21,87.51
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,96.56,77.98
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,83.76,67.34
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,77.97,62.66
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,71.8,57.55
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,65.3,52.06
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,58.41,46.07
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,52.92,41.14
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,44.99,33.86
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,36.43,25.81
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,27.78,16.54
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,17.11,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,6.83,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,23.61,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,117.65,20.93
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,199.42,154.01
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,221.0,180.46
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,261.2,216.64
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,259.19,214.92
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,234.36,193.62
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,312.73,258.89
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,413.96,339.22
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,461.65,374.78
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,509.4,409.74
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,534.85,426.15
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,558.65,441.15
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,614.87,481.34
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,694.03,536.11
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,735.05,562.73
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,774.15,587.9
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,746.81,564.57
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,697.52,527.13
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,687.67,518.14
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,676.03,507.67
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,676.78,507.01
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,675.76,505.09
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,625.01,468.06
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,590.6,442.37
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,588.03,440.92
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,583.87,438.09
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,604.04,453.35
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,612.27,459.76
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,573.16,430.84
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,536.03,403.41
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,510.53,384.62
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,484.21,365.01
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,466.64,351.9
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,438.5,330.52
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,420.94,315.76
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,387.41,287.56
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,356.15,258.46
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,308.75,215.03
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,262.79,176.79
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,218.05,141.88
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,174.62,113.21
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,133.5,95.61
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,120.75,97.23
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,119.08,96.35
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,114.47,92.83
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,109.48,88.98
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,104.09,84.78
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,98.34,80.23
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,91.77,74.91
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,84.87,69.21
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,76.6,62.18
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,67.98,54.67
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,58.52,46.21
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,48.77,37.27
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,37.59,26.88
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,26.12,15.23
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,15.76,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,5.12,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,29.07,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,144.27,17.62
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,247.74,191.91
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,311.94,255.57
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,381.8,316.99
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,402.48,335.05
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,421.22,350.0
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,479.41,395.95
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,538.42,440.66
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,577.1,467.8
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,614.38,493.2
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,648.33,515.41
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,680.39,535.77
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,709.69,554.45
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,736.93,571.48
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,767.89,591.22
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,796.78,609.26
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,819.86,623.44
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,840.32,635.81
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,849.14,639.96
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,855.07,642.31
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,853.21,639.74
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,848.52,635.37
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,836.39,625.76
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,821.71,614.48
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,801.92,600.01
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,779.91,583.96
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,746.4,559.63
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,712.0,534.52
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,676.96,509.04
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,641.47,482.85
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,606.76,457.06
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,571.15,430.01
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,533.73,401.21
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,494.78,370.4
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,449.86,333.88
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,404.41,295.27
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,355.6,251.47
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,303.21,203.11
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,250.71,158.62
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,199.35,118.21
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,148.73,85.15
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,99.94,66.11
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,87.19,68.61
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,86.81,68.63
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,78.1,61.48
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,77.25,61.03
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,75.87,60.13
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,74.39,59.14
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,71.99,57.36
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,69.5,55.45
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,65.64,52.26
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,61.68,48.85
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,53.54,41.59
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,47.1,35.62
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,37.86,26.97
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,28.5,17.01
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,17.48,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,6.83,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,36.58,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,159.72,7.96
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,274.06,212.2
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,333.78,274.05
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,398.84,331.96
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,397.89,332.44
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,371.44,311.06
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,323.76,269.86
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,250.42,206.93
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,218.92,179.24
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,203.28,164.15
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,197.41,158.63
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,208.72,166.96
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,267.65,213.79
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,307.74,244.83
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,386.93,306.75
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,486.94,382.41
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,521.79,407.07
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,555.16,430.64
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,592.76,457.69
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,647.24,496.26
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,693.45,529.8
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,736.11,560.34
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,732.22,556.22
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,726.17,550.89
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,725.9,550.01
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,712.9,540.24
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,695.86,527.42
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,676.62,512.91
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,649.91,492.95
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,621.94,471.83
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,588.24,446.23
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,554.1,419.88
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,520.54,393.47
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,485.8,365.51
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,452.75,337.34
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,406.33,297.25
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,360.08,254.42
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,303.59,201.49
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,248.95,154.6
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,195.07,111.82
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,142.17,77.36
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,90.72,58.0
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,76.64,59.82
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,75.31,58.97
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,73.76,57.89
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,63.32,49.18
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,61.89,48.17
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,60.4,47.1
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,58.74,45.89
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,57.08,44.64
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,50.62,39.11
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,48.93,37.66
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,43.82,33.09
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,38.58,28.21
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,32.59,22.46
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,26.59,15.47
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,17.23,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,58.11,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,200.13,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,338.66,260.84
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,332.87,272.69
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,323.12,269.33
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,201.42,168.59
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,60.37,45.77
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,94.3,74.84
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,128.51,103.49
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,209.25,170.44
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,277.58,225.29
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,385.11,310.32
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,473.78,377.63
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,599.03,470.12
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,726.04,558.88
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,759.9,578.28
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,791.78,596.73
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,810.48,606.74
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,826.59,615.12
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,834.08,616.82
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,838.77,616.81
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,833.88,611.75
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,826.35,605.14
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,807.51,590.98
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,786.65,575.61
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,767.77,562.53
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,746.85,547.92
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,721.94,530.67
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,695.41,512.09
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,664.83,490.86
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,633.31,468.51
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,599.39,444.15
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,564.68,418.58
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,529.68,392.2
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,493.4,364.04
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,455.35,333.14
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,405.24,291.5
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,357.22,248.08
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,299.26,194.93
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,244.59,148.74
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,190.53,106.41
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,137.79,72.6
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,86.5,53.79
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,72.45,55.36
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,71.02,54.38
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,69.36,53.23
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,67.58,51.96
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,65.58,50.5
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,56.16,42.69
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,53.97,41.04
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,51.72,39.3
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,49.24,37.28
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,51.64,39.41
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,42.63,31.54
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,37.57,26.92
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,29.03,19.1
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,20.35,10.31
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,11.94,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.41,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.41,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,13.48,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,26.52,15.09
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,45.08,32.05
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,63.15,48.03
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,111.53,90.0
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,176.64,145.21
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,211.35,173.59
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,226.92,185.99
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,172.36,139.75
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,120.86,95.73
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,186.81,149.91
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,253.57,203.16
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,258.97,205.84
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,263.84,208.28
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,260.17,204.0
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,238.32,185.69
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,214.63,166.43
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,192.06,148.11
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,177.77,136.36
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,163.93,125.02
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,238.0,183.75
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,313.44,241.79
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,475.69,362.51
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,641.18,479.49
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,654.73,488.11
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,664.8,495.07
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,658.75,490.69
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,649.92,484.27
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,633.33,472.44
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,613.07,457.71
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,587.08,438.34
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,559.22,417.08
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,521.13,388.04
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,482.78,358.13
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,442.72,325.9
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,398.55,289.26
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,345.23,241.93
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,295.34,194.46
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,241.37,148.29
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,186.5,104.61
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,137.43,75.9
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,98.57,65.35
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,96.64,75.55
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,107.09,84.64
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,91.58,72.0
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,75.21,58.51
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,70.62,54.88
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,57.84,44.2
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,55.41,42.34
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,52.9,40.36
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,47.46,35.77
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,46.44,34.92
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,41.31,30.38
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,36.03,25.54
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,30.41,20.2
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,24.79,13.66
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,16.33,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,7.68,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,59.02,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,201.88,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,345.22,262.13
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,397.13,323.15
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,451.21,372.0
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,444.03,368.68
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,438.45,363.98
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,498.74,411.96
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,560.05,458.81
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,598.36,485.84
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,635.1,511.03
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,667.19,532.15
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,697.32,551.45
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,732.95,575.2
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,766.84,597.32
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,795.48,615.57
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,821.85,632.1
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,839.93,642.31
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,855.22,650.62
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,841.12,637.78
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,824.42,623.45
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,821.69,620.15
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,816.32,615.12
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,803.26,604.39
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,787.87,592.15
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,757.39,569.47
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,725.81,546.02
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,703.85,529.62
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,680.15,511.8
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,651.53,490.83
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,621.89,468.8
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,571.17,430.47
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,523.23,394.06
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,490.23,368.84
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,457.0,342.83
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,433.18,322.32
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,406.76,297.78
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,352.15,255.41
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,317.97,229.88
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,271.0,189.23
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,227.49,152.25
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,159.65,98.32
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,89.21,57.3
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,80.69,62.61
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,72.02,55.62
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,70.1,54.25
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,68.03,52.74
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,59.84,45.97
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,60.66,46.9
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,56.97,43.95
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,53.08,40.78
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,49.67,37.94
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,46.15,34.91
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,38.93,28.51
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,35.43,25.22
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,30.15,20.15
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,24.92,13.82
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,16.38,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,7.68,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,55.84,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,193.66,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,333.52,252.67
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,424.0,345.87
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,520.48,428.7
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,516.06,427.91
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,497.8,414.23
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,516.48,428.58
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,531.02,437.56
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,571.43,467.0
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,610.59,494.56
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,642.74,515.98
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,672.95,535.58
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,700.03,552.69
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,724.96,568.03
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,748.36,582.33
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,769.52,594.92
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,790.53,608.02
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,809.1,619.35
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,820.68,625.24
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,829.46,629.24
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,823.3,622.78
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,814.61,614.76
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,789.22,594.86
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,762.27,574.03
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,743.87,560.25
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,723.53,544.98
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,703.65,530.28
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,681.83,514.05
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,653.44,493.05
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,623.97,470.98
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,595.39,449.43
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,565.36,426.28
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,530.17,398.79
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,493.78,369.68
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,455.47,337.92
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,405.16,295.3
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,356.84,250.86
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,298.43,196.48
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,243.9,149.87
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,190.22,107.49
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,137.76,73.58
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,86.67,54.95
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,73.55,56.71
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,72.14,55.79
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,70.51,54.65
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,68.76,53.41
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,58.41,44.79
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,56.81,43.64
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,55.05,42.35
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,53.27,40.99
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,50.55,38.77
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,47.82,36.44
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,40.1,29.59
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,36.25,25.97
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,31.01,20.91
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,25.83,14.48
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,16.87,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,7.68,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,53.05,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,187.91,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,325.98,244.89
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,417.22,340.2
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,514.85,424.32
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,507.95,421.4
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,487.14,405.53
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,513.29,425.84
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,536.29,441.68
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,578.32,472.01
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,619.17,500.46
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,649.96,520.12
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,678.6,537.78
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,711.85,558.89
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,743.22,578.2
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,764.27,589.71
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,783.04,599.52
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,797.37,606.46
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,809.16,611.64
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,819.28,616.01
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,826.63,618.53
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,826.3,615.98
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,823.22,611.69
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,806.35,597.86
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,787.36,582.76
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,763.78,565.7
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,738.56,547.41
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,713.28,529.04
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,686.49,509.42
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,658.14,489.24
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,628.6,467.83
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,594.58,442.75
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,560.01,416.74
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,525.26,390.41
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,489.3,362.38
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,452.38,332.04
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,403.45,290.96
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,355.88,247.7
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,297.85,194.19
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,243.45,148.13
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,189.76,106.12
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,136.95,72.33
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,85.59,53.8
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,72.93,55.58
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,71.51,54.67
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,69.57,53.28
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,67.48,51.76
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,65.18,50.06
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,55.45,42.0
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,53.25,40.34
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,50.99,38.6
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,48.18,36.32
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,45.36,33.92
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,38.17,27.61
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,34.64,24.31
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,28.91,18.9
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,23.17,12.16
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,15.5,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,7.68,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,61.34,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,202.41,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,349.38,259.26
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,440.57,357.24
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,531.28,435.72
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,537.33,443.42
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,530.36,438.78
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,542.39,447.6
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,559.63,459.39
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,599.56,487.73
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,638.16,514.08
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,665.21,530.48
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,689.7,544.68
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,727.09,569.26
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,762.85,592.13
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,790.05,608.64
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,814.98,623.43
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,832.1,632.64
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,846.47,639.99
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,854.55,643.01
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,859.69,644.12
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,854.12,638.57
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,845.83,631.29
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,826.15,616.03
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,804.37,599.41
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,781.46,582.85
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,756.71,565.13
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,731.73,547.44
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,705.05,528.28
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,674.51,506.36
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,642.86,483.23
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,607.34,456.98
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,571.26,429.7
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,533.34,400.54
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,494.48,369.86
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,452.63,335.43
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,407.31,296.32
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,358.6,251.64
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,300.45,197.58
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,245.57,150.63
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,191.37,107.86
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,138.05,73.54
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,86.17,54.97
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,74.1,57.14
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,72.98,56.53
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,71.35,55.42
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,69.6,54.2
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,58.95,45.34
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,56.99,43.89
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,55.22,42.59
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,53.42,41.22
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,50.29,38.62
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,47.12,35.89
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,39.42,29.05
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,35.52,25.37
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,30.22,20.25
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,25.0,13.63
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,16.46,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,7.68,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,53.81,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,187.72,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,329.53,241.16
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,423.43,341.8
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,524.09,426.98
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,406.95,337.14
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,264.49,221.5
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,175.95,145.94
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,87.21,67.82
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,128.36,102.16
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,169.81,135.83
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,226.23,180.82
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,266.24,211.75
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,387.88,306.91
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,488.44,382.27
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,620.42,479.29
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,751.61,571.27
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,779.24,587.71
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,804.43,603.27
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,820.47,612.21
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,833.65,619.28
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,829.88,614.87
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,823.45,608.9
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,797.87,589.67
