Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,0,181.0,136.0,2.1,18.9,200.0,331.05,271.31
2018,7,21,7,15,237.5,151.0,2.1,19.35,249.0,422.04,342.62
2018,7,21,7,30,294.0,166.0,2.1,19.8,298.0,495.5,398.07
2018,7,21,7,45,310.0,184.0,2.1,20.2,338.0,534.31,425.01
2018,7,21,8,0,326.0,202.0,2.1,20.6,378.0,572.11,450.81
2018,7,21,8,15,321.0,226.0,2.15,21.0,412.5,594.93,464.75
2018,7,21,8,30,316.0,250.0,2.2,21.4,447.0,615.62,477.1
2018,7,21,8,45,316.5,270.0,2.2,21.8,479.5,635.11,488.52
2018,7,21,9,0,317.0,290.0,2.2,22.2,512.0,652.72,498.51
2018,7,21,9,15,302.0,316.0,2.25,22.5,537.5,659.38,500.7
2018,7,21,9,30,287.0,342.0,2.3,22.8,563.0,663.94,501.57
2018,7,21,9,45,323.0,346.5,2.35,23.1,605.5,694.35,522.31
2018,7,21,10,0,359.0,351.0,2.4,23.4,648.0,722.49,541.06
2018,7,21,10,15,378.0,356.5,2.45,23.65,679.0,732.61,546.98
2018,7,21,10,30,397.0,362.0,2.5,23.9,710.0,754.84,561.03
2018,7,21,10,45,359.0,384.5,2.55,24.1,705.0,709.57,527.9
2018,7,21,11,0,321.0,407.0,2.6,24.3,700.0,678.29,504.54
2018,7,21,11,15,274.0,428.5,2.7,24.4,681.5,638.17,475.1
2018,7,21,11,30,227.0,450.0,2.8,24.5,663.0,590.62,440.4
2018,7,21,11,45,237.5,444.0,2.85,24.65,668.5,582.69,434.63
2018,7,21,12,0,248.0,438.0,2.9,24.8,674.0,565.26,421.93
2018,7,21,12,15,266.5,435.5,2.95,24.8,689.5,555.07,414.58
2018,7,21,12,30,285.0,433.0,3.0,24.8,705.0,542.88,405.55
2018,7,21,12,45,295.5,429.5,3.05,24.8,709.5,523.04,390.72
2018,7,21,13,0,306.0,426.0,3.1,24.8,714.0,502.05,374.76
2018,7,21,13,15,323.5,414.0,3.15,24.7,714.0,477.63,356.12
2018,7,21,13,30,341.0,402.0,3.2,24.6,714.0,451.76,335.85
2018,7,21,13,45,352.5,379.0,3.2,24.5,695.0,414.72,306.81
2018,7,21,14,0,364.0,356.0,3.2,24.4,676.0,377.21,276.78
2018,7,21,14,15,546.0,259.5,3.2,24.25,722.0,330.93,235.04
2018,7,21,14,30,728.0,163.0,3.2,24.1,768.0,284.12,189.76
2018,7,21,14,45,764.5,138.0,3.2,23.95,750.0,230.58,143.87
2018,7,21,15,0,801.0,113.0,3.2,23.8,732.0,183.26,106.02
2018,7,21,15,15,788.5,111.5,3.2,23.8,694.0,124.26,68.62
2018,7,21,15,30,776.0,110.0,3.2,23.8,656.0,76.62,58.83
2018,7,21,15,45,647.0,146.5,3.2,23.3,582.0,89.49,69.93
2018,7,21,16,0,518.0,183.0,3.2,22.8,508.0,114.79,91.45
2018,7,21,16,15,549.0,158.5,3.25,22.45,478.5,101.75,80.89
2018,7,21,16,30,580.0,134.0,3.3,22.1,449.0,88.89,70.4
2018,7,21,16,45,600.5,116.0,3.3,21.8,414.5,79.5,62.75
2018,7,21,17,0,621.0,98.0,3.3,21.5,380.0,69.42,54.4
2018,7,21,17,15,542.0,99.0,3.3,21.05,323.5,71.16,56.19
2018,7,21,17,30,463.0,100.0,3.3,20.6,267.0,71.97,57.14
2018,7,21,17,45,413.0,89.5,3.25,20.15,221.0,65.23,51.45
2018,7,21,18,0,363.0,79.0,3.2,19.7,175.0,58.29,45.43
2018,7,21,18,15,308.5,65.5,3.15,19.3,135.0,48.96,37.12
2018,7,21,18,30,254.0,52.0,3.1,18.9,95.0,39.36,28.39
2018,7,21,18,45,200.5,39.5,3.0,18.5,66.5,30.25,19.78
2018,7,21,19,0,147.0,27.0,2.9,18.1,38.0,20.9,7.21
2018,7,21,19,15,87.5,16.5,2.85,17.9,21.5,14.08,0.0
2018,7,21,19,30,28.0,6.0,2.8,17.7,5.0,0.0,0.0
2018,7,21,19,45,14.0,3.0,2.7,17.5,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.5,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,4,45,13.5,2.5,2.0,16.3,2.0,0.0,0.0
2018,7,22,5,0,27.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,112.5,15.5,2.05,16.7,21.5,87.08,0.0
2018,7,22,5,30,198.0,26.0,2.1,17.0,39.0,207.3,94.91
2018,7,22,5,45,279.0,33.5,2.15,17.25,69.0,294.75,232.1
2018,7,22,6,0,360.0,41.0,2.2,17.5,99.0,377.28,306.98
2018,7,22,6,15,240.0,37.0,2.2,17.85,81.5,270.43,223.98
2018,7,22,6,30,120.0,33.0,2.2,18.2,64.0,164.71,136.42
2018,7,22,6,45,60.0,48.0,2.2,18.5,63.5,106.15,86.14
2018,7,22,7,0,0.0,63.0,2.2,18.8,63.0,52.19,38.36
2018,7,22,7,15,0.5,89.0,2.25,19.15,89.0,76.31,58.37
2018,7,22,7,30,1.0,115.0,2.3,19.5,115.0,101.52,78.9
2018,7,22,7,45,2.0,134.5,2.35,19.9,135.5,120.54,94.05
2018,7,22,8,0,3.0,154.0,2.4,20.3,156.0,139.42,108.88
2018,7,22,8,15,8.5,181.0,2.4,20.65,186.5,170.28,133.3
2018,7,22,8,30,14.0,208.0,2.4,21.0,217.0,200.97,157.17
2018,7,22,8,45,24.5,235.0,2.45,21.35,251.5,236.46,184.67
2018,7,22,9,0,35.0,262.0,2.5,21.7,286.0,291.7,226.87
2018,7,22,9,15,54.5,293.5,2.55,21.95,334.0,341.26,264.37
2018,7,22,9,30,74.0,325.0,2.6,22.2,382.0,389.62,300.32
2018,7,22,9,45,118.5,349.5,2.65,22.45,445.5,474.14,363.08
2018,7,22,10,0,163.0,374.0,2.7,22.7,509.0,535.29,407.39
2018,7,22,10,15,245.5,383.5,2.8,22.85,594.5,632.55,477.98
2018,7,22,10,30,328.0,393.0,2.9,23.0,680.0,706.05,530.21
2018,7,22,10,45,318.5,407.0,3.0,23.2,691.5,694.09,520.17
2018,7,22,11,0,309.0,421.0,3.1,23.4,703.0,680.67,509.72
2018,7,22,11,15,330.0,419.0,3.15,23.45,724.5,677.49,507.47
2018,7,22,11,30,351.0,417.0,3.2,23.5,746.0,671.83,503.35
2018,7,22,11,45,369.0,413.0,3.3,23.55,761.5,659.53,494.62
2018,7,22,12,0,387.0,409.0,3.4,23.6,777.0,644.94,484.12
2018,7,22,12,15,393.5,405.5,3.5,23.65,780.0,620.38,466.18
2018,7,22,12,30,400.0,402.0,3.6,23.7,783.0,593.9,446.6
2018,7,22,12,45,403.5,397.5,3.65,23.75,779.0,562.74,423.16
2018,7,22,13,0,407.0,393.0,3.7,23.8,775.0,531.01,398.89
2018,7,22,13,15,423.0,379.5,3.75,23.75,771.5,499.1,374.19
2018,7,22,13,30,439.0,366.0,3.8,23.7,768.0,465.84,347.77
2018,7,22,13,45,518.5,313.0,3.85,23.65,776.5,431.37,319.04
2018,7,22,14,0,598.0,260.0,3.9,23.6,785.0,385.23,279.81
2018,7,22,14,15,725.5,181.0,3.95,23.5,797.5,332.88,232.74
2018,7,22,14,30,853.0,102.0,4.0,23.4,810.0,281.47,184.14
2018,7,22,14,45,845.0,100.5,4.05,23.25,777.0,229.53,140.36
2018,7,22,15,0,837.0,99.0,4.1,23.1,744.0,178.39,101.24
2018,7,22,15,15,825.5,97.0,4.1,23.1,705.5,127.64,70.83
2018,7,22,15,30,814.0,95.0,4.1,23.1,667.0,79.05,61.06
2018,7,22,15,45,800.5,92.5,4.1,22.7,624.5,77.93,60.42
2018,7,22,16,0,787.0,90.0,4.1,22.3,582.0,66.76,51.25
2018,7,22,16,15,769.0,87.0,4.05,22.05,536.5,65.73,50.6
2018,7,22,16,30,751.0,84.0,4.0,21.8,491.0,64.62,49.88
2018,7,22,16,45,727.0,80.5,4.0,21.55,443.0,62.98,48.71
2018,7,22,17,0,703.0,77.0,4.0,21.3,395.0,61.27,47.46
2018,7,22,17,15,670.0,73.0,4.0,20.95,346.0,59.01,45.72
2018,7,22,17,30,637.0,69.0,4.0,20.6,297.0,51.99,39.81
2018,7,22,17,45,591.5,64.0,3.95,20.25,249.5,48.96,37.27
2018,7,22,18,0,546.0,59.0,3.9,19.9,202.0,45.89,34.59
2018,7,22,18,15,479.5,51.5,3.85,19.5,157.5,40.65,29.86
2018,7,22,18,30,413.0,44.0,3.8,19.1,113.0,35.33,24.88
2018,7,22,18,45,316.0,35.0,3.7,18.75,77.5,28.53,18.25
2018,7,22,19,0,219.0,26.0,3.6,18.4,42.0,21.65,6.91
2018,7,22,19,15,126.5,16.0,3.5,18.2,23.5,13.66,0.0
2018,7,22,19,30,34.0,6.0,3.4,18.0,5.0,0.0,0.0
2018,7,22,19,45,17.0,3.0,3.35,17.8,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,17.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,23,4,45,17.0,2.5,2.7,15.2,2.0,0.0,0.0
2018,7,23,5,0,34.0,5.0,2.7,15.2,4.0,0.0,0.0
2018,7,23,5,15,131.0,14.5,2.7,15.5,21.5,98.28,0.0
2018,7,23,5,30,228.0,24.0,2.7,15.8,39.0,223.09,90.23
2018,7,23,5,45,330.0,33.0,2.7,16.1,75.0,331.84,261.94
2018,7,23,6,0,432.0,42.0,2.7,16.4,111.0,434.67,353.93
2018,7,23,6,15,301.5,39.5,2.65,16.8,96.0,336.95,279.48
2018,7,23,6,30,171.0,37.0,2.6,17.2,81.0,215.31,180.17
2018,7,23,6,45,85.5,59.0,2.6,17.6,81.0,142.34,117.5
2018,7,23,7,0,0.0,81.0,2.6,18.0,81.0,69.29,52.81
2018,7,23,7,15,17.5,120.5,2.55,18.45,128.5,125.43,100.07
2018,7,23,7,30,35.0,160.0,2.5,18.9,176.0,199.44,160.49
2018,7,23,7,45,86.5,190.5,2.5,19.35,235.5,282.76,228.01
2018,7,23,8,0,138.0,221.0,2.5,19.8,295.0,387.79,309.92
2018,7,23,8,15,208.0,241.0,2.5,20.25,364.0,477.88,378.51
2018,7,23,8,30,278.0,261.0,2.5,20.7,433.0,590.54,461.02
2018,7,23,8,45,284.5,280.5,2.5,21.15,468.0,615.06,475.83
2018,7,23,9,0,291.0,300.0,2.5,21.6,503.0,637.88,489.84
2018,7,23,9,15,295.0,319.0,2.6,22.0,535.0,655.77,500.71
2018,7,23,9,30,299.0,338.0,2.7,22.4,567.0,671.75,510.24
2018,7,23,9,45,311.0,352.0,2.75,22.8,600.0,688.33,520.28
2018,7,23,10,0,323.0,366.0,2.8,23.2,633.0,702.83,528.82
2018,7,23,10,15,329.5,378.5,2.85,23.5,659.0,708.25,531.15
2018,7,23,10,30,336.0,391.0,2.9,23.8,685.0,711.56,532.12
2018,7,23,10,45,352.5,393.5,2.95,24.1,709.0,712.17,531.67
2018,7,23,11,0,369.0,396.0,3.0,24.4,733.0,710.44,529.62
2018,7,23,11,15,380.5,397.5,3.1,24.55,749.5,701.06,522.69
2018,7,23,11,30,392.0,399.0,3.2,24.7,766.0,689.49,514.22
2018,7,23,11,45,394.5,401.0,3.25,24.8,773.0,669.09,499.25
2018,7,23,12,0,397.0,403.0,3.3,24.9,780.0,650.32,485.28
2018,7,23,12,15,407.5,399.5,3.4,24.9,786.5,626.49,468.15
2018,7,23,12,30,418.0,396.0,3.5,24.9,793.0,601.05,449.55
2018,7,23,12,45,429.0,388.5,3.65,24.85,793.5,571.57,427.9
2018,7,23,13,0,440.0,381.0,3.8,24.8,794.0,540.86,404.79
2018,7,23,13,15,450.0,371.0,3.9,24.7,787.5,506.77,378.59
2018,7,23,13,30,460.0,361.0,4.0,24.6,781.0,471.76,350.98
2018,7,23,13,45,540.0,308.5,4.15,24.45,790.5,436.6,321.9
2018,7,23,14,0,620.0,256.0,4.3,24.3,800.0,389.67,282.16
2018,7,23,14,15,748.5,178.0,4.35,24.15,813.5,342.66,238.99
2018,7,23,14,30,877.0,100.0,4.4,24.0,827.0,284.9,185.5
2018,7,23,14,45,870.0,98.0,4.5,23.85,793.5,231.45,140.55
2018,7,23,15,0,863.0,96.0,4.6,23.7,760.0,178.69,100.34
2018,7,23,15,15,851.5,94.5,4.6,23.7,721.0,126.78,69.64
2018,7,23,15,30,840.0,93.0,4.6,23.7,682.0,78.43,60.41
2018,7,23,15,45,826.0,90.5,4.65,23.25,638.5,77.24,59.72
2018,7,23,16,0,812.0,88.0,4.7,22.8,595.0,75.91,58.88
2018,7,23,16,15,793.0,86.0,4.7,22.45,548.5,65.52,50.34
2018,7,23,16,30,774.0,84.0,4.7,22.1,502.0,65.03,50.18
2018,7,23,16,45,748.5,81.0,4.65,21.8,453.0,63.7,49.28
2018,7,23,17,0,723.0,78.0,4.6,21.5,404.0,62.33,48.33
2018,7,23,17,15,680.5,75.0,4.55,21.1,352.0,55.69,42.83
2018,7,23,17,30,638.0,72.0,4.5,20.7,300.0,54.23,41.74
2018,7,23,17,45,573.5,67.5,4.4,20.25,248.0,51.49,39.47
2018,7,23,18,0,509.0,63.0,4.3,19.8,196.0,48.82,37.15
2018,7,23,18,15,438.5,55.5,4.15,19.35,152.0,43.73,32.54
2018,7,23,18,30,368.0,48.0,4.0,18.9,108.0,38.6,27.68
2018,7,23,18,45,247.5,37.0,3.9,18.5,71.5,28.56,18.23
2018,7,23,19,0,127.0,26.0,3.8,18.1,35.0,20.12,5.2
2018,7,23,19,15,80.0,16.0,3.75,17.85,20.0,13.66,0.0
2018,7,23,19,30,33.0,6.0,3.7,17.6,5.0,0.0,0.0
2018,7,23,19,45,16.5,3.0,3.65,17.35,2.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.4,16.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,4,45,9.5,2.0,3.1,15.85,1.5,0.0,0.0
2018,7,24,5,0,19.0,4.0,3.1,15.9,3.0,0.0,0.0
2018,7,24,5,15,104.5,14.0,3.15,16.15,19.5,80.4,0.0
2018,7,24,5,30,190.0,24.0,3.2,16.4,36.0,196.22,64.81
2018,7,24,5,45,147.0,18.0,3.25,16.65,32.0,169.65,132.4
2018,7,24,6,0,104.0,12.0,3.3,16.9,28.0,118.05,95.56
2018,7,24,6,15,52.0,12.0,3.35,17.25,20.0,68.29,53.89
2018,7,24,6,30,0.0,12.0,3.4,17.6,12.0,9.86,2.72
2018,7,24,6,45,0.0,16.0,3.4,17.95,16.0,13.17,5.54
2018,7,24,7,0,0.0,20.0,3.4,18.3,20.0,16.48,8.33
2018,7,24,7,15,0.5,47.0,3.35,18.65,47.0,39.34,27.58
2018,7,24,7,30,1.0,74.0,3.3,19.0,74.0,62.35,46.67
2018,7,24,7,45,12.0,121.5,3.3,19.4,127.5,117.33,92.27
2018,7,24,8,0,23.0,169.0,3.3,19.8,181.0,190.27,151.26
2018,7,24,8,15,40.5,204.0,3.3,20.2,228.0,244.56,194.26
2018,7,24,8,30,58.0,239.0,3.3,20.6,275.0,298.4,236.01
2018,7,24,8,45,90.0,269.5,3.35,21.05,330.0,360.99,284.21
2018,7,24,9,0,122.0,300.0,3.4,21.5,385.0,444.39,346.75
2018,7,24,9,15,128.5,321.0,3.45,21.85,415.0,468.03,362.85
2018,7,24,9,30,135.0,342.0,3.5,22.2,445.0,490.45,378.16
2018,7,24,9,45,145.5,360.0,3.55,22.55,476.0,512.3,393.11
2018,7,24,10,0,156.0,378.0,3.6,22.9,507.0,532.72,406.9
2018,7,24,10,15,187.0,391.5,3.65,23.15,551.0,566.65,431.24
2018,7,24,10,30,218.0,405.0,3.7,23.4,595.0,598.16,453.47
2018,7,24,10,45,236.0,417.5,3.75,23.65,628.0,628.58,474.17
2018,7,24,11,0,254.0,430.0,3.8,23.9,661.0,640.14,481.52
2018,7,24,11,15,304.5,421.0,3.85,24.05,702.5,657.26,494.08
2018,7,24,11,30,355.0,412.0,3.9,24.2,744.0,670.41,503.57
2018,7,24,11,45,354.0,419.5,3.95,24.3,753.0,652.96,490.22
2018,7,24,12,0,353.0,427.0,4.0,24.4,762.0,634.09,475.94
2018,7,24,12,15,384.0,411.5,4.0,24.45,776.0,618.03,464.24
2018,7,24,12,30,415.0,396.0,4.0,24.5,790.0,598.78,449.88
2018,7,24,12,45,426.5,388.5,4.05,24.5,791.0,569.7,427.99
2018,7,24,13,0,438.0,381.0,4.1,24.5,792.0,539.35,404.72
2018,7,24,13,15,454.0,369.5,4.15,24.45,789.5,507.35,379.76
2018,7,24,13,30,470.0,358.0,4.2,24.4,787.0,473.86,352.97
2018,7,24,13,45,548.5,306.0,4.2,24.35,795.0,437.77,322.76
2018,7,24,14,0,627.0,254.0,4.2,24.3,803.0,390.05,282.12
2018,7,24,14,15,753.5,177.0,4.25,24.15,815.5,342.5,238.53
2018,7,24,14,30,880.0,100.0,4.3,24.0,828.0,284.41,184.83
2018,7,24,14,45,872.5,98.0,4.3,23.9,794.5,230.64,139.66
2018,7,24,15,0,865.0,96.0,4.3,23.8,761.0,177.61,99.43
2018,7,24,15,15,854.0,94.5,4.3,23.8,722.0,125.57,69.03
2018,7,24,15,30,843.0,93.0,4.3,23.8,683.0,78.52,60.46
2018,7,24,15,45,830.0,90.5,4.35,23.35,640.0,77.34,59.77
2018,7,24,16,0,817.0,88.0,4.4,22.9,597.0,76.02,58.95
2018,7,24,16,15,799.5,85.0,4.4,22.6,550.0,65.01,49.88
2018,7,24,16,30,782.0,82.0,4.4,22.3,503.0,63.81,49.1
2018,7,24,16,45,759.5,78.5,4.4,22.0,454.5,62.1,47.88
2018,7,24,17,0,737.0,75.0,4.4,21.7,406.0,60.32,46.57
2018,7,24,17,15,704.5,71.0,4.35,21.25,356.0,57.95,44.77
2018,7,24,17,30,672.0,67.0,4.3,20.8,306.0,55.54,42.87
2018,7,24,17,45,627.0,62.0,4.3,20.35,257.0,47.86,36.29
2018,7,24,18,0,582.0,57.0,4.3,19.9,208.0,44.69,33.53
2018,7,24,18,15,515.0,50.0,4.25,19.5,162.0,39.75,29.05
2018,7,24,18,30,448.0,43.0,4.2,19.1,116.0,34.76,24.33
2018,7,24,18,45,347.0,34.0,4.1,18.7,79.0,27.88,17.56
2018,7,24,19,0,246.0,25.0,4.0,18.3,42.0,20.93,4.57
2018,7,24,19,15,142.0,15.0,4.0,18.1,23.0,12.8,0.0
2018,7,24,19,30,38.0,5.0,4.0,17.9,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,3.95,17.7,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,5,15,109.0,11.0,3.1,16.0,17.5,80.72,0.0
2018,7,25,5,30,218.0,22.0,3.1,16.3,35.0,211.59,52.42
2018,7,25,5,45,346.0,30.5,3.15,16.65,73.5,340.51,266.19
2018,7,25,6,0,474.0,39.0,3.2,17.0,112.0,463.01,375.41
2018,7,25,6,15,329.5,42.5,3.15,17.4,102.5,364.81,301.64
2018,7,25,6,30,185.0,46.0,3.1,17.8,93.0,242.94,202.66
2018,7,25,6,45,96.0,71.5,3.05,18.25,96.0,168.0,138.73
2018,7,25,7,0,7.0,97.0,3.0,18.7,99.0,92.98,72.72
2018,7,25,7,15,38.5,134.0,3.0,19.25,150.5,175.07,141.39
2018,7,25,7,30,70.0,171.0,3.0,19.8,202.0,247.73,200.27
2018,7,25,7,45,114.0,195.0,3.0,20.35,252.5,336.24,270.36
2018,7,25,8,0,158.0,219.0,3.0,20.9,303.0,405.49,323.52
2018,7,25,8,15,234.5,235.5,3.0,21.45,373.5,520.23,410.24
2018,7,25,8,30,311.0,252.0,3.0,22.0,444.0,613.26,477.93
2018,7,25,8,45,337.0,266.5,3.05,22.5,488.5,652.05,503.75
2018,7,25,9,0,363.0,281.0,3.1,23.0,533.0,689.27,528.38
2018,7,25,9,15,386.0,290.5,3.1,23.45,572.5,715.96,545.19
2018,7,25,9,30,409.0,300.0,3.1,23.9,612.0,760.68,574.01
2018,7,25,9,45,437.0,303.5,3.1,24.35,651.0,781.32,586.34
2018,7,25,10,0,465.0,307.0,3.1,24.8,690.0,799.16,596.81
2018,7,25,10,15,473.0,318.0,3.2,25.05,719.0,802.07,597.51
2018,7,25,10,30,481.0,329.0,3.3,25.3,748.0,802.19,596.45
2018,7,25,10,45,465.0,346.5,3.4,25.6,760.0,783.52,581.93
2018,7,25,11,0,449.0,364.0,3.5,25.9,772.0,762.91,566.22
2018,7,25,11,15,430.0,377.5,3.6,25.95,773.5,734.51,545.7
2018,7,25,11,30,411.0,391.0,3.7,26.0,775.0,704.99,524.34
2018,7,25,11,45,426.5,389.0,3.8,26.1,790.5,689.05,512.99
2018,7,25,12,0,442.0,387.0,3.9,26.2,806.0,670.64,499.64
2018,7,25,12,15,443.5,387.5,4.05,26.1,808.0,641.97,479.13
2018,7,25,12,30,445.0,388.0,4.2,26.0,810.0,612.2,457.5
2018,7,25,12,45,451.5,382.5,4.3,25.9,808.0,580.24,433.84
2018,7,25,13,0,458.0,377.0,4.4,25.8,806.0,547.34,408.95
2018,7,25,13,15,468.0,366.0,4.5,25.65,798.5,511.62,381.63
2018,7,25,13,30,478.0,355.0,4.6,25.5,791.0,474.98,352.83
2018,7,25,13,45,560.0,302.5,4.65,25.35,801.0,439.42,323.15
2018,7,25,14,0,642.0,250.0,4.7,25.2,811.0,391.84,282.62
2018,7,25,14,15,768.0,174.0,4.75,24.9,823.5,343.73,238.64
2018,7,25,14,30,894.0,98.0,4.8,24.6,836.0,285.2,184.63
2018,7,25,14,45,884.5,97.0,4.85,24.35,801.5,230.86,139.21
2018,7,25,15,0,875.0,96.0,4.9,24.1,767.0,177.48,99.03
2018,7,25,15,15,863.5,94.5,4.9,24.1,727.5,124.77,68.6
2018,7,25,15,30,852.0,93.0,4.9,24.1,688.0,78.73,60.58
2018,7,25,15,45,824.5,95.0,4.95,23.3,640.0,79.97,62.02
2018,7,25,16,0,797.0,97.0,5.0,22.5,592.0,71.63,55.36
2018,7,25,16,15,764.5,97.0,4.95,22.0,541.0,72.56,56.44
2018,7,25,16,30,732.0,97.0,4.9,21.5,490.0,73.62,57.66
2018,7,25,16,45,690.0,93.5,4.9,21.0,435.0,65.86,51.32
2018,7,25,17,0,648.0,90.0,4.9,20.5,380.0,64.47,50.4
2018,7,25,17,15,578.0,91.5,4.85,20.05,326.0,66.39,52.32
2018,7,25,17,30,508.0,93.0,4.8,19.6,272.0,68.8,54.64
2018,7,25,17,45,432.5,86.0,4.75,19.15,221.5,63.12,49.82
2018,7,25,18,0,357.0,79.0,4.7,18.7,171.0,58.36,45.65
2018,7,25,18,15,286.0,66.0,4.55,18.35,129.0,49.28,37.48
2018,7,25,18,30,215.0,53.0,4.4,18.0,87.0,39.99,28.93
2018,7,25,18,45,167.5,38.5,4.3,17.7,59.5,29.45,18.86
2018,7,25,19,0,120.0,24.0,4.2,17.4,32.0,18.59,2.3
2018,7,25,19,15,72.0,14.5,4.1,17.25,18.0,12.38,0.0
2018,7,25,19,30,24.0,5.0,4.0,17.1,4.0,0.0,0.0
2018,7,25,19,45,12.0,2.5,3.85,16.9,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,26,5,15,0.0,3.5,3.15,15.75,3.5,2.99,0.0
2018,7,26,5,30,0.0,7.0,3.1,16.0,7.0,5.75,0.0
2018,7,26,5,45,0.0,14.5,3.1,16.3,14.5,11.93,3.79
2018,7,26,6,0,0.0,22.0,3.1,16.6,22.0,18.12,9.44
2018,7,26,6,15,0.0,30.0,3.05,17.0,30.0,24.74,15.24
2018,7,26,6,30,0.0,38.0,3.0,17.4,38.0,31.38,20.98
2018,7,26,6,45,0.0,54.5,2.9,17.8,54.5,45.11,32.62
2018,7,26,7,0,0.0,71.0,2.8,18.2,71.0,59.33,44.51
2018,7,26,7,15,0.0,94.5,2.75,18.65,94.5,81.66,62.95
2018,7,26,7,30,0.0,118.0,2.7,19.1,118.0,103.99,81.07
2018,7,26,7,45,0.5,130.5,2.6,19.55,131.0,115.31,89.91
2018,7,26,8,0,1.0,143.0,2.5,20.0,144.0,126.64,98.64
2018,7,26,8,15,2.5,160.0,2.5,20.4,161.5,143.43,111.74
2018,7,26,8,30,4.0,177.0,2.5,20.8,179.0,160.11,124.58
2018,7,26,8,45,9.5,201.0,2.45,21.25,207.0,187.59,145.94
2018,7,26,9,0,15.0,225.0,2.4,21.7,235.0,214.84,166.77
2018,7,26,9,15,27.5,257.0,2.45,22.05,277.0,275.15,213.16
2018,7,26,9,30,40.0,289.0,2.5,22.4,319.0,317.58,244.95
2018,7,26,9,45,52.0,316.0,2.5,22.75,357.5,353.12,271.06
2018,7,26,10,0,64.0,343.0,2.5,23.1,396.0,387.4,295.88
2018,7,26,10,15,107.0,367.5,2.6,23.35,459.5,465.57,353.77
2018,7,26,10,30,150.0,392.0,2.7,23.6,523.0,521.45,394.28
2018,7,26,10,45,211.5,411.5,2.8,23.8,601.0,585.74,440.81
2018,7,26,11,0,273.0,431.0,2.9,24.0,679.0,657.75,491.57
2018,7,26,11,15,268.5,435.0,3.05,24.05,682.5,638.93,477.6
2018,7,26,11,30,264.0,439.0,3.2,24.1,686.0,619.17,463.43
2018,7,26,11,45,313.0,428.0,3.3,24.15,723.0,627.67,470.21
2018,7,26,12,0,362.0,417.0,3.4,24.2,760.0,632.0,473.61
2018,7,26,12,15,324.5,430.5,3.55,24.15,738.0,590.93,443.34
2018,7,26,12,30,287.0,444.0,3.7,24.1,716.0,551.65,414.32
2018,7,26,12,45,248.5,444.5,3.8,24.0,678.5,504.33,379.35
2018,7,26,13,0,210.0,445.0,3.9,23.9,641.0,465.37,350.22
2018,7,26,13,15,272.0,422.0,4.0,23.75,672.0,455.22,342.44
2018,7,26,13,30,334.0,399.0,4.1,23.6,703.0,444.55,333.14
2018,7,26,13,45,334.5,384.5,4.15,23.4,682.5,408.78,304.9
2018,7,26,14,0,335.0,370.0,4.2,23.2,662.0,373.4,276.53
2018,7,26,14,15,421.5,327.5,4.25,22.95,683.0,336.89,244.55
2018,7,26,14,30,508.0,285.0,4.3,22.7,704.0,300.8,211.48
2018,7,26,14,45,496.5,276.5,4.3,22.45,671.5,258.5,177.55
2018,7,26,15,0,485.0,268.0,4.3,22.2,639.0,217.89,147.51
2018,7,26,15,15,560.5,223.0,4.3,22.2,630.0,164.61,109.96
2018,7,26,15,30,636.0,178.0,4.3,22.2,621.0,105.69,83.6
2018,7,26,15,45,666.0,155.5,4.3,21.6,592.5,95.91,75.86
2018,7,26,16,0,696.0,133.0,4.3,21.0,564.0,85.36,67.34
2018,7,26,16,15,680.5,124.5,4.3,20.65,518.0,82.15,64.92
2018,7,26,16,30,665.0,116.0,4.3,20.3,472.0,78.62,62.22
2018,7,26,16,45,633.0,110.5,4.3,19.95,422.5,76.61,60.8
2018,7,26,17,0,601.0,105.0,4.3,19.6,373.0,74.49,59.26
2018,7,26,17,15,574.0,95.5,4.3,19.2,325.5,69.36,55.09
2018,7,26,17,30,547.0,86.0,4.3,18.8,278.0,63.92,50.55
2018,7,26,17,45,514.5,76.0,4.25,18.35,233.5,57.73,45.26
2018,7,26,18,0,482.0,66.0,4.2,17.9,189.0,51.23,39.54
2018,7,26,18,15,415.5,56.5,4.15,17.6,145.5,44.64,33.53
2018,7,26,18,30,349.0,47.0,4.1,17.3,102.0,37.88,27.16
2018,7,26,18,45,262.0,36.0,4.0,17.0,69.0,27.88,17.52
2018,7,26,19,0,175.0,25.0,3.9,16.7,36.0,19.47,1.2
2018,7,26,19,15,102.5,15.0,3.85,16.5,20.0,12.8,0.0
2018,7,26,19,30,30.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.5,3.8,16.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,5,15,61.5,10.0,4.25,14.9,13.5,48.7,0.0
2018,7,27,5,30,123.0,20.0,4.3,15.2,27.0,139.43,1.06
2018,7,27,5,45,120.5,23.5,4.4,15.5,36.0,153.9,118.04
2018,7,27,6,0,118.0,27.0,4.5,15.8,45.0,154.62,125.98
2018,7,27,6,15,76.5,31.0,4.45,16.15,44.5,109.63,89.46
2018,7,27,6,30,35.0,35.0,4.4,16.5,44.0,68.75,54.18
2018,7,27,6,45,17.5,49.5,4.35,16.85,54.0,59.54,45.75
2018,7,27,7,0,0.0,64.0,4.3,17.2,64.0,53.03,39.36
2018,7,27,7,15,0.0,81.5,4.25,17.55,81.5,68.65,52.35
2018,7,27,7,30,0.0,99.0,4.2,17.9,99.0,84.78,65.56
2018,7,27,7,45,0.0,111.0,4.15,18.25,111.0,95.4,74.04
2018,7,27,8,0,0.0,123.0,4.1,18.6,123.0,105.99,82.38
2018,7,27,8,15,1.0,142.0,4.1,18.9,142.5,124.3,96.99
2018,7,27,8,30,2.0,161.0,4.1,19.2,162.0,142.52,111.35
2018,7,27,8,45,5.5,185.0,4.1,19.55,188.5,167.97,131.46
2018,7,27,9,0,9.0,209.0,4.1,19.9,215.0,193.24,151.16
2018,7,27,9,15,14.0,234.0,4.1,20.15,244.0,220.72,172.49
2018,7,27,9,30,19.0,259.0,4.1,20.4,273.0,247.83,193.29
2018,7,27,9,45,30.5,291.5,4.15,20.7,315.5,306.52,238.48
2018,7,27,10,0,42.0,324.0,4.2,21.0,358.0,346.56,268.62
2018,7,27,10,15,53.5,347.0,4.2,21.2,392.5,375.62,290.23
2018,7,27,10,30,65.0,370.0,4.2,21.4,427.0,403.28,310.61
2018,7,27,10,45,75.0,383.5,4.25,21.6,450.5,418.89,321.85
2018,7,27,11,0,85.0,397.0,4.3,21.8,474.0,433.24,332.17
2018,7,27,11,15,99.5,410.5,4.35,21.95,502.0,450.03,344.44
2018,7,27,11,30,114.0,424.0,4.4,22.1,530.0,474.43,362.17
2018,7,27,11,45,123.5,433.5,4.45,22.2,549.5,477.75,364.27
2018,7,27,12,0,133.0,443.0,4.5,22.3,569.0,479.39,365.17
2018,7,27,12,15,135.0,445.5,4.55,22.3,573.5,468.49,356.83
2018,7,27,12,30,137.0,448.0,4.6,22.3,578.0,456.96,347.99
2018,7,27,12,45,161.0,443.5,4.65,22.35,595.0,453.03,344.94
2018,7,27,13,0,185.0,439.0,4.7,22.4,612.0,446.78,339.84
2018,7,27,13,15,227.0,435.5,4.7,22.35,644.0,447.97,339.95
2018,7,27,13,30,269.0,432.0,4.7,22.3,676.0,436.44,329.95
2018,7,27,13,45,365.5,370.5,4.7,22.25,694.0,411.61,308.72
2018,7,27,14,0,462.0,309.0,4.7,22.2,712.0,369.68,272.79
2018,7,27,14,15,676.5,208.5,4.7,22.05,776.5,331.29,234.21
2018,7,27,14,30,891.0,108.0,4.7,21.9,841.0,288.12,188.62
2018,7,27,14,45,836.5,125.0,4.65,21.75,790.0,228.16,140.35
2018,7,27,15,0,782.0,142.0,4.6,21.6,739.0,182.11,107.76
2018,7,27,15,15,773.5,136.5,4.6,21.6,701.0,130.97,77.95
2018,7,27,15,30,765.0,131.0,4.6,21.6,663.0,89.35,70.15
2018,7,27,15,45,707.0,141.0,4.6,21.2,607.5,88.0,69.34
2018,7,27,16,0,649.0,151.0,4.6,20.8,552.0,96.0,76.44
2018,7,27,16,15,606.5,148.5,4.55,20.5,499.5,96.78,77.43
2018,7,27,16,30,564.0,146.0,4.5,20.2,447.0,97.65,78.52
2018,7,27,16,45,579.5,127.5,4.5,19.85,410.0,87.88,70.52
2018,7,27,17,0,595.0,109.0,4.5,19.5,373.0,77.39,61.8
2018,7,27,17,15,577.5,97.5,4.5,19.05,327.0,70.97,56.53
2018,7,27,17,30,560.0,86.0,4.5,18.6,281.0,64.14,50.79
2018,7,27,17,45,524.5,76.5,4.55,18.1,235.5,58.29,45.8
2018,7,27,18,0,489.0,67.0,4.6,17.6,190.0,52.17,40.41
2018,7,27,18,15,415.5,58.0,4.6,17.2,146.0,45.99,34.74
2018,7,27,18,30,342.0,49.0,4.6,16.8,102.0,37.66,27.0
2018,7,27,18,45,234.5,35.5,4.6,16.35,66.0,27.43,17.07
2018,7,27,19,0,127.0,22.0,4.6,15.9,30.0,17.09,0.0
2018,7,27,19,15,63.5,11.0,4.6,15.7,15.0,9.39,0.0
2018,7,27,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,28,5,15,18.5,7.0,3.45,14.15,8.0,18.05,0.0
2018,7,28,5,30,37.0,14.0,3.5,14.5,16.0,53.54,0.0
2018,7,28,5,45,30.5,21.5,3.5,14.8,24.5,51.97,36.03
2018,7,28,6,0,24.0,29.0,3.5,15.1,33.0,44.24,32.12
2018,7,28,6,15,12.0,40.5,3.4,15.45,42.5,47.07,34.69
2018,7,28,6,30,0.0,52.0,3.3,15.8,52.0,43.05,31.03
2018,7,28,6,45,0.5,74.0,3.15,16.1,74.0,64.96,49.7
2018,7,28,7,0,1.0,96.0,3.0,16.4,96.0,86.84,68.07
2018,7,28,7,15,3.0,119.0,2.9,16.75,120.0,110.94,88.04
2018,7,28,7,30,5.0,142.0,2.8,17.1,144.0,134.8,107.44
2018,7,28,7,45,11.0,163.5,2.7,17.4,169.0,160.64,128.35
2018,7,28,8,0,17.0,185.0,2.6,17.7,194.0,186.39,148.82
2018,7,28,8,15,23.5,208.5,2.55,18.1,222.0,214.62,170.93
2018,7,28,8,30,30.0,232.0,2.5,18.5,250.0,262.71,208.3
2018,7,28,8,45,101.0,250.0,2.45,18.85,318.5,371.79,294.63
2018,7,28,9,0,172.0,268.0,2.4,19.2,387.0,459.09,361.38
2018,7,28,9,15,155.0,303.0,2.45,19.55,415.0,475.12,370.57
2018,7,28,9,30,138.0,338.0,2.5,19.9,443.0,489.47,378.88
2018,7,28,9,45,253.0,341.5,2.5,20.25,544.5,619.59,475.42
2018,7,28,10,0,368.0,345.0,2.5,20.6,646.0,724.69,550.19
2018,7,28,10,15,435.0,333.5,2.6,20.95,702.0,780.1,588.07
2018,7,28,10,30,502.0,322.0,2.7,21.3,758.0,814.49,611.66
2018,7,28,10,45,490.0,337.0,2.75,21.6,771.5,796.77,597.38
2018,7,28,11,0,478.0,352.0,2.8,21.9,785.0,776.97,582.12
2018,7,28,11,15,459.0,364.5,2.9,22.15,786.0,747.08,560.2
2018,7,28,11,30,440.0,377.0,3.0,22.4,787.0,716.06,537.42
2018,7,28,11,45,438.5,382.0,3.1,22.65,793.5,691.71,519.55
2018,7,28,12,0,437.0,387.0,3.2,22.9,800.0,665.84,500.37
2018,7,28,12,15,436.5,387.5,3.3,23.0,800.0,635.9,478.42
2018,7,28,12,30,436.0,388.0,3.4,23.1,800.0,605.03,455.48
2018,7,28,12,45,439.0,383.0,3.5,23.2,795.0,571.6,430.36
2018,7,28,13,0,442.0,378.0,3.6,23.3,790.0,537.55,404.28
2018,7,28,13,15,459.0,362.5,3.7,23.25,784.5,502.91,377.46
2018,7,28,13,30,476.0,347.0,3.8,23.2,779.0,466.78,348.69
2018,7,28,13,45,526.0,313.0,3.85,23.15,779.5,430.27,318.31
2018,7,28,14,0,576.0,279.0,3.9,23.1,780.0,385.51,280.37
2018,7,28,14,15,675.5,226.0,3.95,22.95,795.0,341.33,240.21
2018,7,28,14,30,775.0,173.0,4.0,22.8,810.0,294.42,196.44
2018,7,28,14,45,745.0,177.0,4.05,22.6,768.0,236.26,149.72
2018,7,28,15,0,715.0,181.0,4.1,22.4,726.0,188.44,115.17
2018,7,28,15,15,700.5,175.5,4.1,22.4,686.0,139.55,87.03
2018,7,28,15,30,686.0,170.0,4.1,22.4,646.0,102.18,80.63
2018,7,28,15,45,629.5,174.5,4.1,21.95,589.0,107.42,85.43
2018,7,28,16,0,573.0,179.0,4.1,21.5,532.0,113.24,90.73
2018,7,28,16,15,501.5,178.5,4.1,21.15,469.5,114.79,92.44
2018,7,28,16,30,430.0,178.0,4.1,20.8,407.0,115.62,93.58
2018,7,28,16,45,475.5,151.0,4.05,20.45,380.5,101.58,82.05
2018,7,28,17,0,521.0,124.0,4.0,20.1,354.0,86.54,69.53
2018,7,28,17,15,490.5,111.5,4.0,19.6,306.5,79.21,63.54
2018,7,28,17,30,460.0,99.0,4.0,19.1,259.0,71.54,57.14
2018,7,28,17,45,414.5,88.0,4.0,18.65,214.0,64.45,51.08
2018,7,28,18,0,369.0,77.0,4.0,18.2,169.0,57.14,44.64
2018,7,28,18,15,321.0,64.5,3.95,17.75,131.5,48.49,36.83
2018,7,28,18,30,273.0,52.0,3.9,17.3,94.0,39.59,28.57
2018,7,28,18,45,183.5,37.0,3.9,16.9,60.5,28.42,17.7
2018,7,28,19,0,94.0,22.0,3.9,16.5,27.0,17.31,0.0
2018,7,28,19,15,47.0,11.0,3.9,16.25,13.5,9.39,0.0
2018,7,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,29,5,15,15.5,6.5,3.25,14.75,7.5,15.65,0.0
2018,7,29,5,30,31.0,13.0,3.3,14.9,15.0,47.17,0.0
2018,7,29,5,45,40.0,24.0,3.3,15.1,28.5,64.12,45.29
2018,7,29,6,0,49.0,35.0,3.3,15.3,42.0,84.08,65.83
2018,7,29,6,15,36.5,48.0,3.3,15.55,54.5,77.1,60.81
2018,7,29,6,30,24.0,61.0,3.3,15.8,67.0,80.59,63.79
2018,7,29,6,45,17.0,85.0,3.25,16.05,89.5,92.23,73.44
2018,7,29,7,0,10.0,109.0,3.2,16.3,112.0,110.14,88.05
2018,7,29,7,15,30.5,138.5,3.2,16.65,151.0,174.62,142.12
2018,7,29,7,30,51.0,168.0,3.2,17.0,190.0,226.79,184.82
2018,7,29,7,45,51.0,185.0,3.15,17.3,209.5,242.64,196.63
2018,7,29,8,0,51.0,202.0,3.1,17.6,229.0,258.28,208.16
2018,7,29,8,15,39.5,215.0,3.05,17.9,237.0,257.37,205.91
2018,7,29,8,30,28.0,228.0,3.0,18.2,245.0,256.24,203.55
2018,7,29,8,45,42.5,258.5,3.0,18.5,286.5,301.07,238.43
2018,7,29,9,0,57.0,289.0,3.0,18.8,328.0,345.07,271.91
2018,7,29,9,15,78.0,316.5,3.0,18.95,373.5,391.22,306.91
2018,7,29,9,30,99.0,344.0,3.0,19.1,419.0,436.12,340.38
2018,7,29,9,45,175.5,354.0,3.0,19.25,494.5,535.95,415.92
2018,7,29,10,0,252.0,364.0,3.0,19.4,570.0,631.17,485.58
2018,7,29,10,15,328.5,357.0,3.0,19.5,635.5,684.98,524.62
2018,7,29,10,30,405.0,350.0,3.0,19.6,701.0,749.92,570.68
2018,7,29,10,45,355.0,378.0,3.05,19.65,691.5,698.63,531.98
2018,7,29,11,0,305.0,406.0,3.1,19.7,682.0,662.2,504.2
2018,7,29,11,15,313.0,417.0,3.15,19.7,704.5,660.01,502.35
2018,7,29,11,30,321.0,428.0,3.2,19.7,727.0,655.55,498.64
2018,7,29,11,45,344.0,405.5,3.25,19.7,728.0,631.84,481.88
2018,7,29,12,0,367.0,383.0,3.3,19.7,729.0,606.42,463.73
2018,7,29,12,15,310.5,397.5,3.35,19.7,690.5,553.72,423.8
2018,7,29,12,30,254.0,412.0,3.4,19.7,652.0,504.46,386.28
2018,7,29,12,45,374.0,383.5,3.5,19.65,733.5,533.89,408.73
2018,7,29,13,0,494.0,355.0,3.6,19.6,815.0,549.64,419.43
2018,7,29,13,15,456.5,361.0,3.65,19.55,781.0,499.96,380.51
2018,7,29,13,30,419.0,367.0,3.7,19.5,747.0,453.54,343.93
2018,7,29,13,45,282.0,391.5,3.75,19.4,644.5,390.65,296.08
2018,7,29,14,0,145.0,416.0,3.8,19.3,542.0,345.31,262.93
2018,7,29,14,15,111.0,394.0,3.85,19.2,488.5,306.35,233.54
2018,7,29,14,30,77.0,372.0,3.9,19.1,435.0,283.82,217.19
2018,7,29,14,45,75.0,351.5,3.9,19.0,411.0,261.1,199.79
2018,7,29,15,0,73.0,331.0,3.9,18.9,387.0,239.09,183.32
2018,7,29,15,15,72.0,312.0,3.9,18.9,364.5,218.64,168.74
2018,7,29,15,30,71.0,293.0,3.9,18.9,342.0,200.83,164.21
2018,7,29,15,45,75.5,273.5,4.05,18.7,322.5,189.67,155.56
2018,7,29,16,0,80.0,254.0,4.2,18.5,303.0,178.14,146.52
2018,7,29,16,15,255.5,196.0,4.3,18.25,334.5,129.86,106.31
2018,7,29,16,30,431.0,138.0,4.4,18.0,366.0,91.17,73.63
2018,7,29,16,45,485.5,127.0,4.45,17.75,359.5,86.68,70.1
2018,7,29,17,0,540.0,116.0,4.5,17.5,353.0,82.03,66.36
2018,7,29,17,15,520.5,104.0,4.5,17.2,309.0,75.42,60.86
2018,7,29,17,30,501.0,92.0,4.5,16.9,265.0,68.37,54.87
2018,7,29,17,45,452.0,82.0,4.5,16.55,218.5,60.66,48.18
2018,7,29,18,0,403.0,72.0,4.5,16.2,172.0,53.87,42.12
2018,7,29,18,15,328.5,60.5,4.35,16.0,129.5,45.67,34.6
2018,7,29,18,30,254.0,49.0,4.2,15.8,87.0,37.31,26.73
2018,7,29,18,45,173.5,34.5,4.1,15.55,56.0,26.52,16.09
2018,7,29,19,0,93.0,20.0,4.0,15.3,25.0,15.51,0.0
2018,7,29,19,15,46.5,10.0,3.95,15.2,12.5,8.54,0.0
2018,7,29,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,30,5,15,33.5,9.0,3.45,14.25,10.5,29.5,0.0
2018,7,30,5,30,67.0,18.0,3.5,14.5,21.0,83.25,0.0
2018,7,30,5,45,132.5,36.5,3.6,14.75,52.0,175.82,131.86
2018,7,30,6,0,198.0,55.0,3.7,15.0,83.0,252.85,207.02
2018,7,30,6,15,144.5,59.0,3.65,15.35,84.0,211.79,175.84
2018,7,30,6,30,91.0,63.0,3.6,15.7,85.0,154.26,128.02
2018,7,30,6,45,45.5,75.5,3.55,16.1,86.5,114.92,93.69
2018,7,30,7,0,0.0,88.0,3.5,16.5,88.0,77.37,60.01
2018,7,30,7,15,0.0,104.0,3.4,16.85,104.0,92.0,72.09
2018,7,30,7,30,0.0,120.0,3.3,17.2,120.0,106.48,83.81
2018,7,30,7,45,2.0,139.0,3.2,17.6,140.0,125.91,99.5
2018,7,30,8,0,4.0,158.0,3.1,18.0,160.0,145.23,114.85
2018,7,30,8,15,11.5,185.0,3.05,18.4,192.0,178.15,141.24
2018,7,30,8,30,19.0,212.0,3.0,18.8,224.0,210.89,167.0
2018,7,30,8,45,40.0,247.5,2.95,19.2,274.5,286.16,226.25
2018,7,30,9,0,61.0,283.0,2.9,19.6,325.0,342.49,269.29
2018,7,30,9,15,118.5,312.0,2.9,19.9,399.5,448.54,350.41
2018,7,30,9,30,176.0,341.0,2.9,20.2,474.0,530.93,411.47
2018,7,30,9,45,232.5,351.5,2.9,20.5,536.0,609.93,468.5
2018,7,30,10,0,289.0,362.0,2.9,20.8,598.0,665.12,507.47
2018,7,30,10,15,303.5,368.5,3.0,21.1,624.0,672.61,511.63
2018,7,30,10,30,318.0,375.0,3.1,21.4,650.0,678.06,514.68
2018,7,30,10,45,309.0,389.5,3.15,21.65,662.5,667.62,505.72
2018,7,30,11,0,300.0,404.0,3.2,21.9,675.0,655.71,495.88
2018,7,30,11,15,324.0,411.5,3.25,22.05,708.5,664.13,501.5
2018,7,30,11,30,348.0,419.0,3.3,22.2,742.0,669.38,504.66
2018,7,30,11,45,365.5,413.0,3.35,22.35,755.0,654.7,493.75
2018,7,30,12,0,383.0,407.0,3.4,22.5,768.0,637.88,481.26
2018,7,30,12,15,465.5,375.5,3.45,22.6,814.0,645.87,487.38
2018,7,30,12,30,548.0,344.0,3.5,22.7,860.0,643.76,485.54
2018,7,30,12,45,442.0,378.0,3.55,22.8,792.0,568.68,428.89
2018,7,30,13,0,336.0,412.0,3.6,22.9,724.0,505.61,381.02
2018,7,30,13,15,339.5,395.0,3.65,22.85,706.0,468.91,353.07
2018,7,30,13,30,343.0,378.0,3.7,22.8,688.0,432.34,324.51
2018,7,30,13,45,424.5,343.0,3.7,22.75,717.5,407.71,303.16
2018,7,30,14,0,506.0,308.0,3.7,22.7,747.0,381.76,279.09
2018,7,30,14,15,613.0,248.0,3.75,22.55,762.0,335.41,237.52
2018,7,30,14,30,720.0,188.0,3.8,22.4,777.0,281.39,188.45
2018,7,30,14,45,750.5,166.5,3.8,22.25,757.5,227.8,143.01
2018,7,30,15,0,781.0,145.0,3.8,22.1,738.0,179.3,105.8
2018,7,30,15,15,767.0,142.0,3.8,22.1,698.0,129.33,78.52
2018,7,30,15,30,753.0,139.0,3.8,22.1,658.0,85.54,66.81
2018,7,30,15,45,728.5,138.0,3.85,21.6,613.0,86.97,68.37
2018,7,30,16,0,704.0,137.0,3.9,21.1,568.0,88.48,70.0
2018,7,30,16,15,665.0,136.0,3.95,20.75,516.5,89.84,71.48
2018,7,30,16,30,626.0,135.0,4.0,20.4,465.0,91.37,73.12
2018,7,30,16,45,586.5,131.5,4.0,20.0,416.0,91.27,73.41
2018,7,30,17,0,547.0,128.0,4.0,19.6,367.0,89.58,72.32
2018,7,30,17,15,499.5,120.0,4.0,19.05,317.0,85.05,68.77
2018,7,30,17,30,452.0,112.0,4.0,18.5,267.0,80.38,64.99
2018,7,30,17,45,387.0,101.0,4.05,18.0,218.0,73.33,58.98
2018,7,30,18,0,322.0,90.0,4.1,17.5,169.0,66.11,52.61
2018,7,30,18,15,260.0,72.5,4.05,17.05,126.5,54.01,41.7
2018,7,30,18,30,198.0,55.0,4.0,16.6,84.0,42.06,30.69
2018,7,30,18,45,129.0,36.0,3.95,16.2,52.0,27.94,16.99
2018,7,30,19,0,60.0,17.0,3.9,15.8,20.0,13.55,0.0
2018,7,30,19,15,30.0,8.5,3.9,15.6,10.0,7.26,0.0
2018,7,30,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
