Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,85.3,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,227.76,109.27
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,342.19,272.05
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,398.87,326.06
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,451.49,371.33
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,453.79,374.02
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,450.82,370.2
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,468.02,382.99
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,505.21,409.85
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,540.15,433.69
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,573.4,455.67
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,602.64,474.3
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,630.02,491.27
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,652.75,504.81
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,673.45,516.8
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,698.85,532.84
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,741.75,560.46
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,763.23,573.44
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,781.83,584.47
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,796.43,593.26
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,807.62,599.72
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,786.47,583.64
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,763.39,566.48
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,728.56,541.07
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,693.1,515.17
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,670.01,498.58
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,645.28,480.53
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,617.59,460.33
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,588.55,438.8
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,555.4,414.01
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,521.37,388.02
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,484.08,359.19
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,446.22,329.19
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,408.1,297.48
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,361.08,257.54
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,310.67,212.17
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,256.07,162.46
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,202.59,120.34
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,150.22,85.78
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,99.6,65.92
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,88.52,68.69
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,79.1,61.15
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,77.8,60.38
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,76.26,59.38
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,74.6,58.27
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,71.6,56.01
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,68.44,53.58
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,64.66,50.56
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,60.75,47.33
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,55.02,42.38
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,49.12,37.08
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,39.09,27.97
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,30.87,19.94
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,20.59,2.82
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,11.1,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,55.5,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,182.87,74.61
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,283.76,224.32
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,351.18,287.65
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,423.11,349.47
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,449.28,371.33
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,473.69,390.14
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,510.18,417.19
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,545.11,441.94
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,579.24,465.37
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,588.86,470.41
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,646.17,510.13
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,678.97,531.39
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,706.48,548.7
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,731.7,564.23
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,754.44,578.47
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,774.69,590.89
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,785.86,596.69
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,794.26,600.65
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,796.56,600.73
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,795.95,598.9
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,767.75,577.01
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,738.11,554.32
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,708.42,532.41
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,670.72,504.86
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,658.15,495.3
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,636.41,479.05
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,613.95,462.52
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,589.23,443.97
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,554.45,417.56
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,519.05,390.19
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,481.28,360.48
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,443.05,329.74
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,405.68,298.21
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,363.06,261.29
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,311.75,215.21
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,261.05,168.76
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,201.85,122.37
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,151.31,89.35
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,101.51,69.89
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,93.22,73.11
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,92.56,72.9
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,91.78,72.61
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,90.15,71.57
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,88.38,70.41
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,85.66,68.42
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,82.8,66.27
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,75.6,60.32
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,69.61,55.28
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,61.9,48.57
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,53.99,41.45
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,42.85,31.28
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,31.44,20.33
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,18.99,0.0
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,6.83,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,25.26,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,117.19,36.84
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,197.5,155.06
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,268.43,220.12
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,361.55,298.58
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,403.75,333.52
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,446.29,367.09
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,459.8,376.47
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,492.95,399.96
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,524.55,421.35
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,554.31,440.78
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,586.49,462.02
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,616.99,481.63
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,648.19,501.81
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,677.53,520.39
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,701.16,535.12
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,742.63,561.75
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,760.67,572.87
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,775.91,582.21
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,776.54,581.41
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,774.45,578.91
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,754.54,563.62
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,732.84,547.21
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,709.81,530.42
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,685.32,512.5
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,664.7,497.69
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,641.89,481.05
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,606.97,455.34
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,572.23,429.5
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,538.53,404.29
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,504.57,378.34
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,469.18,350.92
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,433.36,322.48
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,398.79,293.26
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,357.35,257.14
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,305.17,209.87
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,250.85,159.81
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,197.64,118.02
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,145.44,84.23
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,95.53,74.92
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,90.02,70.55
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,89.21,70.25
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,97.95,78.05
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,103.7,83.31
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,108.21,87.56
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,96.48,77.94
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,83.98,67.52
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,73.42,58.65
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,63.77,50.39
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,55.88,43.48
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,49.51,37.67
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,38.94,27.98
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,28.7,17.95
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,17.26,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,5.97,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,36.32,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,159.42,36.74
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,265.24,208.67
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,282.84,232.65
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,302.36,252.13
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,189.25,157.57
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,79.61,61.78
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,87.89,68.69
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,96.43,75.54
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,108.76,85.4
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,121.05,95.07
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,139.81,110.02
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,158.44,124.67
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,175.43,137.82
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,192.28,150.72
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,215.8,168.92
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,238.97,186.65
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,265.59,206.9
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,309.3,240.01
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,336.38,260.13
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,362.22,279.18
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,361.77,278.14
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,361.08,277.07
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,360.94,276.69
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,360.42,276.06
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,371.84,284.49
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,381.9,291.83
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,385.62,294.62
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,388.0,296.36
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,381.71,291.51
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,374.67,286.06
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,358.56,273.8
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,342.5,261.49
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,337.05,255.79
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,320.24,240.01
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,292.96,209.94
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,245.55,161.58
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,200.71,128.01
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,161.6,104.94
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,126.7,101.96
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,128.2,103.52
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,122.69,99.39
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,116.77,94.88
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,114.15,93.07
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,111.41,91.15
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,100.78,82.39
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,89.49,72.95
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,79.26,64.27
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,68.43,54.9
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,59.7,47.17
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,50.73,38.99
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,40.74,29.68
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,29.35,18.36
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,17.56,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,5.97,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,16.7,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,93.94,8.08
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,163.8,126.45
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,178.89,145.47
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,178.91,147.97
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,126.93,103.72
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,77.48,60.04
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,93.9,73.82
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,110.22,87.23
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,112.12,88.51
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,114.82,90.44
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,126.81,99.86
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,138.7,109.09
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,152.91,120.12
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,166.99,130.94
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,185.31,145.21
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,203.4,159.16
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,237.34,185.52
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,270.69,211.05
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,321.75,250.12
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,354.6,274.77
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,356.65,275.66
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,358.35,276.42
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,350.78,270.26
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,343.3,264.25
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,356.88,274.42
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,369.02,283.38
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,393.73,302.25
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,414.85,318.07
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,443.48,339.57
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,459.95,351.16
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,447.56,340.62
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,429.83,325.09
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,392.68,293.24
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,353.31,257.76
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,301.86,210.05
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,247.17,158.79
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,194.3,117.3
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,142.57,84.58
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,92.03,72.86
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,82.36,64.89
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,81.57,64.52
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,80.66,64.06
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,78.54,62.53
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,76.25,60.85
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,73.35,58.59
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,70.29,56.17
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,68.91,55.16
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,65.37,52.15
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,57.38,45.05
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,49.27,37.63
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,38.18,27.37
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,27.22,16.31
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,16.09,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,5.12,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,26.39,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,132.93,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,228.48,176.75
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,253.25,207.24
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,280.28,232.94
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,176.93,146.65
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,77.68,60.03
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,99.11,78.02
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,120.26,95.36
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,167.62,134.66
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,233.59,188.02
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,282.84,226.84
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,331.45,264.37
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,368.13,291.82
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,425.33,334.24
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,465.69,363.8
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,504.52,391.87
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,540.94,417.92
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,575.36,442.16
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,629.83,481.19
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,662.31,504.12
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,665.44,505.52
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,666.22,505.44
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,661.72,502.15
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,654.69,496.99
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,637.09,483.88
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,617.66,469.32
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,591.02,449.38
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,563.38,428.41
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,532.66,404.68
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,501.46,380.17
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,466.48,352.46
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,431.8,324.51
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,390.89,290.1
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,349.13,253.25
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,294.29,202.09
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,240.53,150.33
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,186.35,108.2
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,133.15,75.66
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,72.38,56.04
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,72.01,55.92
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,71.21,55.5
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,70.34,55.02
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,68.94,54.06
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,67.47,53.04
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,59.61,46.47
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,57.35,44.7
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,54.53,42.39
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,51.67,39.95
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,46.65,35.47
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,41.55,30.73
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,34.52,24.05
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,27.42,16.02
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,16.03,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,6.83,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,47.11,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,181.85,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,307.45,236.88
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,366.13,298.92
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,427.77,352.86
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,434.8,360.08
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,437.14,361.15
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,444.95,366.65
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,471.84,385.87
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,509.58,412.97
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,545.94,438.24
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,583.18,463.76
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,618.91,487.62
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,649.99,507.96
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,679.19,526.68
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,722.42,554.49
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,742.21,565.75
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,755.21,572.64
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,765.52,577.7
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,765.1,575.49
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,762.01,571.61
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,749.23,560.91
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,734.2,548.82
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,715.98,535.4
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,695.74,520.49
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,671.01,502.5
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,644.67,483.14
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,614.22,460.78
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,582.71,437.27
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,547.68,411.02
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,511.92,383.58
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,474.71,354.38
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,436.48,323.58
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,397.51,290.29
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,348.01,247.28
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,292.02,196.47
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,238.87,147.21
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,183.97,105.24
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,130.05,73.24
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,82.68,64.32
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,71.72,55.3
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,70.86,54.88
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,69.92,54.39
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,67.77,52.81
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,65.5,51.12
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,63.76,49.87
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,56.83,44.06
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,53.58,41.41
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,50.27,38.59
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,45.58,34.42
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,40.85,30.0
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,33.34,22.92
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,25.73,14.2
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,16.22,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,5.97,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,43.0,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,172.61,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,296.36,225.36
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,310.13,252.46
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,326.3,269.83
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,213.23,176.63
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,70.0,53.44
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,77.53,59.78
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,85.3,65.99
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,105.38,82.3
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,125.34,98.2
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,171.95,135.78
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,236.53,186.46
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,307.72,241.87
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,399.07,310.4
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,537.32,412.68
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,651.08,493.11
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,718.55,538.2
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,763.79,568.0
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,765.17,567.39
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,763.81,565.39
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,756.11,558.75
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,745.79,550.42
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,728.21,537.73
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,708.45,523.46
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,683.26,505.38
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,656.35,485.87
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,624.43,462.87
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,591.4,438.63
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,554.51,411.16
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,517.04,382.63
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,479.44,353.48
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,440.49,322.41
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,396.86,285.84
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,347.54,243.11
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,295.68,195.47
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,233.49,139.49
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,177.08,97.15
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,121.66,65.56
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,75.26,57.46
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,74.18,56.75
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,72.93,56.0
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,71.57,55.15
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,61.57,46.96
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,60.44,46.25
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,58.42,44.76
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,56.36,43.21
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,53.75,41.14
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,46.97,35.34
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,42.84,31.71
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,38.73,27.88
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,32.64,22.06
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,24.89,12.87
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,16.64,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,42.79,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,174.69,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,300.79,226.06
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,367.79,297.37
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,440.9,359.57
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,444.63,363.99
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,448.98,366.42
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,490.31,397.2
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,530.42,425.51
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,543.55,432.97
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,577.21,454.86
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,636.05,494.47
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,670.58,516.19
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,703.75,536.74
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,734.81,555.48
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,759.98,570.7
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,782.58,584.09
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,793.91,589.53
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,802.32,593.13
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,802.25,591.73
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,799.23,588.47
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,779.6,573.43
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,757.92,557.18
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,724.11,533.16
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,689.54,508.49
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,666.72,492.5
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,642.07,474.83
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,612.35,453.47
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,581.39,430.8
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,545.4,404.09
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,508.77,376.29
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,470.95,347.11
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,432.27,316.45
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,393.8,283.98
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,346.07,243.03
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,294.95,196.76
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,239.48,146.91
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,184.52,106.34
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,131.26,76.51
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,90.37,70.04
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,90.34,70.24
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,81.84,63.52
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,81.7,63.77
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,80.44,63.03
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,79.12,62.25
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,76.55,60.38
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,73.91,58.39
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,67.9,53.45
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,61.66,48.14
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,51.71,39.43
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,43.43,31.94
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,33.42,22.68
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,23.23,10.95
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,15.36,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,20.54,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,45.88,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,67.44,46.73
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,41.93,29.88
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,33.07,22.27
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,41.8,29.87
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,50.72,37.48
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,55.54,41.46
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,60.55,45.5
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,69.79,53.01
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,79.1,60.46
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,96.41,74.37
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,113.66,88.04
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,133.26,103.51
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,152.73,118.66
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,186.01,144.79
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,218.94,170.22
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,299.86,232.9
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,363.11,280.44
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,451.06,346.6
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,516.58,394.72
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,593.35,450.49
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,648.43,489.71
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,653.75,492.45
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,655.84,493.17
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,642.56,482.49
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,620.07,465.4
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,596.62,448.1
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,570.95,428.78
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,536.59,402.57
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,501.45,375.23
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,463.45,345.39
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,424.95,314.44
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,388.92,283.34
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,342.44,242.61
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,292.51,198.22
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,235.8,148.97
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,182.58,109.53
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,130.92,80.23
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,93.23,73.14
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,80.03,62.29
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,97.49,77.39
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,131.32,106.36
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,109.36,88.25
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,94.45,75.98
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,82.04,65.69
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,69.07,54.76
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,62.84,49.55
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,56.26,43.88
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,50.6,38.82
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,42.65,31.53
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,32.67,22.15
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,22.49,9.59
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,14.94,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
