Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,4.27,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,74.16,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,198.4,144.58
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,166.91,135.4
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,159.61,132.12
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,96.22,78.3
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,33.04,22.53
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,38.03,26.76
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,43.03,30.88
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,57.21,42.66
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,71.64,54.48
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,91.7,70.77
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,111.79,86.86
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,125.65,97.68
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,139.4,108.32
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,143.74,111.4
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,148.13,114.54
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,159.38,123.15
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,170.47,131.57
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,240.53,186.52
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,298.0,230.51
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,321.06,247.54
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,342.77,263.52
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,340.16,260.87
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,337.48,258.32
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,337.78,258.55
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,337.29,258.13
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,350.64,268.16
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,361.93,276.45
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,360.0,274.75
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,356.9,272.11
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,337.41,257.1
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,318.5,242.5
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,306.5,230.4
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,287.12,210.28
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,267.66,187.24
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,227.15,147.15
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,178.2,112.24
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,134.71,88.94
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,110.61,88.46
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,115.5,92.84
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,109.64,88.35
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,103.39,83.51
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,93.48,75.43
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,82.77,66.57
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,81.69,65.96
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,78.56,63.52
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,69.78,56.03
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,60.62,48.03
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,51.4,39.77
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,41.86,31.01
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,31.47,21.17
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,20.9,7.41
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,12.38,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,13.12,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,16.82,7.05
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,19.16,10.44
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,20.6,11.78
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,29.72,19.7
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,38.86,27.55
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,53.87,40.24
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,70.33,53.96
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,83.98,65.13
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,97.53,76.05
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,119.87,94.12
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,142.08,111.81
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,167.08,131.56
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,191.83,150.81
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,201.1,157.54
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,210.33,164.25
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,205.32,159.72
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,200.65,155.54
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,208.96,161.68
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,217.11,167.64
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,227.71,175.55
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,238.0,183.18
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,239.35,183.93
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,240.6,184.65
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,243.81,186.91
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,246.81,189.03
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,247.94,189.81
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,248.88,190.46
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,249.9,191.23
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,250.63,191.79
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,256.93,196.65
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,262.43,200.85
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,251.44,192.36
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,247.1,188.98
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,240.31,183.68
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,232.51,177.63
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,225.05,171.7
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,215.01,164.95
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,200.8,163.15
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,181.52,147.7
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,170.73,139.51
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,159.4,130.75
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,145.5,119.61
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,125.21,102.88
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,113.31,93.14
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,100.75,82.65
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,91.14,74.54
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,81.18,65.87
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,64.95,51.45
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,48.21,36.34
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,32.66,21.94
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,16.64,3.41
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,9.82,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,10.54,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,16.2,6.12
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,25.12,15.18
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,33.91,22.94
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,43.95,31.69
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,54.14,40.4
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,55.15,41.2
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,57.2,42.79
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,65.62,49.66
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,74.48,56.79
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,87.52,67.27
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,100.52,77.57
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,109.71,84.68
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,118.86,91.71
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,130.78,100.94
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,142.61,110.01
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,151.14,116.43
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,159.57,122.75
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,188.12,144.91
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,216.2,166.4
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,225.46,173.12
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,234.45,179.68
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,237.54,181.78
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,240.47,183.79
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,255.72,195.19
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,270.33,206.01
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,308.05,234.71
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,338.43,257.43
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,398.45,302.48
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,441.2,332.89
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,426.01,319.85
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,407.51,303.9
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,371.51,273.17
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,333.39,239.07
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,284.56,193.42
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,230.11,143.23
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,176.34,104.47
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,123.78,77.53
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,86.75,68.1
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,86.38,68.01
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,85.24,67.42
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,83.99,66.74
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,82.19,65.53
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,80.28,64.22
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,77.04,61.72
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,73.67,59.05
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,68.86,55.03
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,61.23,48.38
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,52.42,40.47
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,43.42,32.14
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,32.28,21.48
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,20.94,3.5
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,13.23,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,8.54,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,14.85,4.73
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,30.11,19.15
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,46.44,33.41
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,68.02,52.0
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,88.83,69.7
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,102.6,81.17
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,116.41,92.43
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,134.39,107.02
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,152.31,121.31
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,177.87,141.71
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,203.22,161.62
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,221.21,175.26
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,238.98,188.6
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,283.5,222.8
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,308.36,241.29
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,318.65,248.22
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,328.51,254.87
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,359.54,278.12
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,389.02,299.86
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,414.24,318.26
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,437.6,335.14
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,414.11,316.82
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,391.67,299.51
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,377.05,288.19
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,362.9,277.22
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,381.8,291.5
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,397.71,303.18
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,418.44,318.59
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,432.32,328.1
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,425.96,321.77
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,415.26,310.74
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,381.01,280.32
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,343.11,245.26
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,294.98,203.67
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,245.41,162.19
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,196.46,127.28
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,149.39,102.9
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,127.63,102.77
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,125.44,101.24
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,121.85,98.74
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,118.02,96.03
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,112.6,91.86
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,106.89,87.39
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,99.47,81.39
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,91.71,74.98
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,82.12,66.8
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,72.16,58.07
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,59.79,46.96
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,45.71,34.11
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,31.64,20.75
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,17.32,0.0
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,9.39,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,14.94,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,21.14,8.95
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,31.17,20.21
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,42.76,30.42
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,62.93,47.84
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,82.33,64.41
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,89.91,70.7
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,97.99,77.25
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,105.85,83.46
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,113.93,89.76
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,126.66,99.81
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,139.35,109.68
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,151.98,119.45
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,164.55,129.08
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,183.3,143.65
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,201.8,157.87
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,221.9,173.16
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,241.61,187.99
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,271.99,211.16
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,316.8,245.03
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,339.98,262.08
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,361.77,278.01
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,379.22,290.95
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,394.98,302.56
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,416.18,318.29
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,439.22,335.1
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,471.66,359.84
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,496.38,377.97
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,492.01,373.89
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,481.99,364.89
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,443.7,334.38
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,407.85,305.04
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,373.07,275.08
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,333.89,240.68
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,292.0,202.98
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,241.24,159.3
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,193.88,126.14
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,149.77,104.75
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,130.1,104.83
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,128.26,103.6
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,125.29,101.63
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,122.12,99.49
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,116.79,95.41
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,111.18,91.04
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,103.54,84.86
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,95.54,78.26
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,86.21,70.31
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,73.9,59.52
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,59.55,46.67
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,44.84,33.27
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,30.12,19.24
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,15.07,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,8.11,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,47.99,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,137.17,85.49
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,264.17,213.37
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,374.72,309.32
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,307.15,256.03
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,234.43,195.58
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,178.22,147.09
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,121.52,97.05
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,133.4,106.48
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,145.26,115.6
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,185.21,147.96
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,243.92,194.43
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,310.33,246.57
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,375.71,296.36
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,514.56,402.13
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,650.6,500.16
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,716.39,543.93
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,759.69,572.04
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,767.54,575.79
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,772.21,577.73
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,746.68,557.65
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,719.63,536.88
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,693.61,518.11
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,666.35,498.27
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,647.12,484.1
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,625.54,467.97
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,598.83,448.62
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,570.2,427.36
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,535.36,400.92
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,499.34,372.88
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,459.48,341.55
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,418.79,308.65
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,377.66,273.71
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,329.99,232.57
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,280.66,188.67
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,223.99,140.24
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,171.63,104.14
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,121.1,80.87
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,103.58,82.11
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,103.25,82.08
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,101.75,81.32
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,100.13,80.45
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,98.27,79.29
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,94.19,76.21
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,87.52,70.81
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,80.59,65.08
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,73.54,59.11
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,66.31,52.78
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,54.52,42.18
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,42.38,31.02
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,29.13,18.09
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,15.78,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,8.54,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,12.5,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,18.8,6.29
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,17.41,8.9
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,18.12,9.67
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,25.57,16.19
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,33.04,22.65
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,39.69,28.3
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,46.35,33.86
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,58.04,43.57
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,69.91,53.29
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,98.16,76.53
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,126.63,99.54
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,160.47,126.68
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,194.1,153.16
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,276.37,218.42
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,341.62,268.68
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,465.61,363.9
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,584.22,451.11
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,685.37,524.01
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,763.19,578.8
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,749.88,567.52
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,734.22,555.34
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,701.31,530.91
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,667.7,505.92
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,646.12,489.78
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,622.47,471.84
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,596.05,452.15
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,567.66,430.52
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,532.75,403.41
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,496.65,374.74
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,457.33,343.04
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,416.89,309.6
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,374.52,272.53
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,322.34,226.4
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,265.13,174.3
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,212.21,126.81
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,156.65,88.94
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,92.17,58.16
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,76.58,59.76
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,76.2,59.62
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,75.0,58.93
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,73.74,58.19
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,71.95,56.93
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,64.13,50.42
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,61.59,48.45
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,59.0,46.36
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,56.41,44.2
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,53.99,42.02
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,44.86,33.74
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,37.36,26.65
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,26.17,15.35
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,14.76,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,8.11,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,28.32,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,64.33,32.29
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,55.24,40.67
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,55.7,42.23
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,61.68,47.86
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,67.76,53.26
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,51.78,39.07
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,42.19,30.16
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,64.84,49.12
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,89.98,69.84
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,111.34,87.11
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,132.58,104.04
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,159.53,125.6
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,186.25,146.64
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,246.37,194.0
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,290.65,228.02
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,323.19,252.73
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,354.48,276.17
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,451.76,349.92
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,526.45,404.93
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,584.82,446.68
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,622.9,473.39
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,607.26,460.98
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,590.51,448.09
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,570.02,432.31
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,548.78,415.93
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,539.29,408.79
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,526.53,398.78
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,501.13,379.08
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,473.84,357.43
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,440.84,330.96
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,400.54,298.28
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,362.66,265.32
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,317.9,225.61
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,261.71,174.87
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,203.44,123.51
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,150.3,87.58
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,98.41,66.35
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,87.07,68.66
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,78.57,61.66
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,82.25,65.14
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,86.46,69.1
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,86.24,69.24
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,85.15,68.62
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,74.6,59.76
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,62.24,49.18
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,57.76,45.36
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,53.19,41.28
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,45.84,34.54
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,36.15,25.5
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,25.55,14.38
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,16.22,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,57.34,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,155.12,77.39
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,237.68,189.64
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,314.09,259.0
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,238.7,199.19
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,164.52,136.85
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,117.87,96.16
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,73.91,56.87
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,88.51,68.91
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,103.01,80.63
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,127.94,100.79
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,152.7,120.48
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,187.64,148.34
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,222.22,175.41
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,288.07,226.82
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,334.86,262.39
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,374.47,292.09
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,412.46,320.16
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,403.88,312.42
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,395.45,305.1
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,373.51,287.7
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,352.54,271.13
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,312.24,240.12
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,266.83,205.08
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,271.09,208.22
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,275.09,211.03
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,293.96,225.3
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,307.5,235.38
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,321.71,245.98
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,333.29,254.37
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,343.83,261.76
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,342.88,259.93
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,333.95,247.84
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,304.94,217.3
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,251.69,166.0
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,196.55,114.07
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,140.52,77.14
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,85.41,67.08
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,76.35,59.64
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,75.18,58.82
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,64.06,49.62
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,62.41,48.48
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,60.56,47.11
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,58.64,45.66
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,55.79,43.38
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,52.87,40.97
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,45.68,34.72
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,42.8,32.12
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,37.35,27.06
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,31.88,21.73
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,24.51,12.95
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,17.07,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,94.83,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,218.32,97.61
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,337.65,267.6
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,453.11,367.39
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,446.03,365.61
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,439.61,361.96
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,454.62,372.63
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,444.84,363.37
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,481.1,389.84
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,515.93,414.19
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,544.52,433.45
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,571.27,451.06
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,547.39,429.94
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,500.33,392.4
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,472.74,369.52
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,444.63,346.18
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,528.47,409.32
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,589.21,453.78
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,641.01,489.86
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,688.31,522.19
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,668.21,505.99
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,647.05,489.53
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,610.0,461.87
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,573.49,434.55
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,557.27,423.14
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,538.51,409.41
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,545.04,413.61
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,541.01,409.42
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,507.71,382.97
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,474.8,356.6
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,440.12,328.36
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,402.93,297.28
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,361.37,260.88
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,309.8,215.38
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,251.98,162.59
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,197.1,113.99
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,140.88,78.02
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,85.96,67.18
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,70.54,54.4
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,70.22,54.3
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,69.09,53.61
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,67.91,52.87
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,66.58,51.98
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,65.25,51.08
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,57.73,44.77
2018,8,29,17,0,644.0,73.0,2.7,20.2,287.0,55.67,43.12
2018,8,29,17,15,587.0,67.0,2.65,19.8,236.0,51.93,39.92
2018,8,29,17,30,530.0,61.0,2.6,19.4,185.0,48.19,36.55
2018,8,29,17,45,442.5,52.5,2.55,19.05,138.0,42.18,30.99
2018,8,29,18,0,355.0,44.0,2.5,18.7,91.0,36.18,25.11
2018,8,29,18,15,239.0,31.0,2.45,18.35,56.5,24.13,11.76
2018,8,29,18,30,123.0,18.0,2.4,18.0,22.0,15.36,0.0
2018,8,29,18,45,61.5,9.0,2.35,17.65,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
