Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.65,16.55,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.7,16.8,5.0,4.1,0.0
2018,8,30,6,15,0.0,11.0,1.65,17.05,11.0,9.04,1.62
2018,8,30,6,30,0.0,17.0,1.6,17.3,17.0,13.98,6.04
2018,8,30,6,45,0.0,23.5,1.6,17.6,23.5,19.35,10.73
2018,8,30,7,0,0.0,30.0,1.6,17.9,30.0,24.74,15.37
2018,8,30,7,15,0.0,36.5,1.5,18.05,36.5,30.13,19.96
2018,8,30,7,30,0.0,43.0,1.4,18.2,43.0,35.54,24.48
2018,8,30,7,45,0.0,45.0,1.35,18.35,45.0,37.21,25.8
2018,8,30,8,0,0.0,47.0,1.3,18.5,47.0,38.89,27.1
2018,8,30,8,15,12.0,78.5,1.25,18.7,85.0,82.65,63.89
2018,8,30,8,30,24.0,110.0,1.2,18.9,123.0,125.46,99.05
2018,8,30,8,45,18.0,113.0,1.15,19.1,123.0,121.72,95.23
2018,8,30,9,0,12.0,116.0,1.1,19.3,123.0,109.63,84.81
2018,8,30,9,15,7.5,136.0,1.1,19.6,140.5,123.02,95.04
2018,8,30,9,30,3.0,156.0,1.1,19.9,158.0,136.38,105.07
2018,8,30,9,45,4.0,162.0,1.15,20.15,165.0,142.19,109.37
2018,8,30,10,0,5.0,168.0,1.2,20.4,172.0,147.94,113.63
2018,8,30,10,15,6.0,173.0,1.3,20.65,178.0,152.72,117.14
2018,8,30,10,30,7.0,178.0,1.4,20.9,184.0,157.4,120.58
2018,8,30,10,45,10.5,217.5,1.5,21.1,226.5,194.33,149.21
2018,8,30,11,0,14.0,257.0,1.6,21.3,269.0,230.61,176.88
2018,8,30,11,15,12.5,246.5,1.75,21.45,257.0,218.67,167.39
2018,8,30,11,30,11.0,236.0,1.9,21.6,245.0,207.08,158.34
2018,8,30,11,45,30.5,286.5,2.0,21.75,313.0,267.49,204.88
2018,8,30,12,0,50.0,337.0,2.1,21.9,381.0,318.39,243.17
2018,8,30,12,15,86.0,379.5,2.2,22.0,454.5,368.91,280.88
2018,8,30,12,30,122.0,422.0,2.3,22.1,528.0,413.7,313.57
2018,8,30,12,45,137.0,419.5,2.45,22.2,537.5,405.1,306.69
2018,8,30,13,0,152.0,417.0,2.6,22.3,547.0,394.78,298.49
2018,8,30,13,15,140.5,404.0,2.7,22.25,522.5,364.34,275.36
2018,8,30,13,30,129.0,391.0,2.8,22.2,498.0,335.54,253.4
2018,8,30,13,45,185.0,351.0,2.9,22.2,499.5,312.64,234.08
2018,8,30,14,0,241.0,311.0,3.0,22.2,501.0,274.76,202.26
2018,8,30,14,15,491.5,231.0,3.1,22.1,598.0,245.01,168.17
2018,8,30,14,30,742.0,151.0,3.2,22.0,695.0,191.5,115.7
2018,8,30,14,45,781.5,130.0,3.35,21.9,677.0,140.92,82.0
2018,8,30,15,0,821.0,109.0,3.5,21.8,659.0,78.66,61.18
2018,8,30,15,15,805.0,106.0,3.5,21.8,616.0,77.19,60.15
2018,8,30,15,30,789.0,103.0,3.5,21.8,573.0,76.47,59.72
2018,8,30,15,45,766.0,100.5,3.7,21.35,526.0,75.95,59.58
2018,8,30,16,0,743.0,98.0,3.9,20.9,479.0,75.44,59.45
2018,8,30,16,15,711.5,94.0,3.95,20.55,428.5,67.32,52.75
2018,8,30,16,30,680.0,90.0,4.0,20.2,378.0,65.69,51.6
2018,8,30,16,45,636.5,85.0,4.1,19.85,326.5,63.18,49.64
2018,8,30,17,0,593.0,80.0,4.2,19.5,275.0,60.65,47.59
2018,8,30,17,15,533.5,73.0,4.2,19.05,225.0,56.4,43.94
2018,8,30,17,30,474.0,66.0,4.2,18.6,175.0,52.12,40.08
2018,8,30,17,45,386.0,56.0,4.25,18.2,129.5,45.09,33.56
2018,8,30,18,0,298.0,46.0,4.3,17.8,84.0,35.42,24.42
2018,8,30,18,15,194.0,31.0,4.25,17.5,51.5,24.04,10.64
2018,8,30,18,30,90.0,16.0,4.2,17.2,19.0,13.66,0.0
2018,8,30,18,45,45.0,8.0,4.1,16.9,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,5,45,0.0,3.5,3.45,15.4,3.5,2.99,0.0
2018,8,31,6,0,0.0,7.0,3.6,15.7,7.0,5.75,0.0
2018,8,31,6,15,0.0,14.0,3.55,16.05,14.0,11.51,3.59
2018,8,31,6,30,0.0,21.0,3.5,16.4,21.0,17.29,8.81
2018,8,31,6,45,0.0,30.5,3.45,16.7,30.5,25.16,15.65
2018,8,31,7,0,0.0,40.0,3.4,17.0,40.0,33.04,22.45
2018,8,31,7,15,0.0,51.0,3.3,17.4,51.0,42.19,30.2
2018,8,31,7,30,0.0,62.0,3.2,17.8,62.0,51.36,37.85
2018,8,31,7,45,0.0,84.5,3.05,18.15,84.5,71.25,54.35
2018,8,31,8,0,0.0,107.0,2.9,18.5,107.0,92.25,71.51
2018,8,31,8,15,21.0,146.0,2.75,19.0,157.5,163.49,130.32
2018,8,31,8,30,42.0,185.0,2.6,19.5,208.0,225.11,179.7
2018,8,31,8,45,86.5,228.0,2.5,20.0,280.0,313.68,249.69
2018,8,31,9,0,131.0,271.0,2.4,20.5,352.0,421.61,331.64
2018,8,31,9,15,195.5,287.0,2.3,21.0,417.5,494.87,385.93
2018,8,31,9,30,260.0,303.0,2.2,21.5,483.0,586.19,451.36
2018,8,31,9,45,335.0,300.5,2.1,22.0,544.5,643.66,491.31
2018,8,31,10,0,410.0,298.0,2.0,22.5,606.0,715.23,539.71
2018,8,31,10,15,459.0,292.0,2.05,22.9,649.0,737.96,554.27
2018,8,31,10,30,508.0,286.0,2.1,23.3,692.0,756.66,566.3
2018,8,31,10,45,492.5,300.5,2.1,23.75,703.0,735.15,548.83
2018,8,31,11,0,477.0,315.0,2.1,24.2,714.0,711.86,530.54
2018,8,31,11,15,457.5,329.0,2.3,24.35,717.0,683.4,510.38
2018,8,31,11,30,438.0,343.0,2.5,24.5,720.0,653.94,489.23
2018,8,31,11,45,438.5,346.0,2.7,24.7,726.0,629.0,471.25
2018,8,31,12,0,439.0,349.0,2.9,24.9,732.0,602.54,451.78
2018,8,31,12,15,454.5,342.5,3.15,24.9,738.0,576.73,433.05
2018,8,31,12,30,470.0,336.0,3.4,24.9,744.0,548.73,412.09
2018,8,31,12,45,476.5,329.5,3.65,24.9,739.5,513.86,385.39
2018,8,31,13,0,483.0,323.0,3.9,24.9,735.0,477.87,357.07
2018,8,31,13,15,497.5,310.0,4.15,24.75,727.0,439.72,326.45
2018,8,31,13,30,512.0,297.0,4.4,24.6,719.0,400.01,293.69
2018,8,31,13,45,587.5,252.0,4.65,24.5,722.5,354.85,254.42
2018,8,31,14,0,663.0,207.0,4.9,24.4,726.0,302.81,208.27
2018,8,31,14,15,777.0,148.0,5.1,24.1,732.5,248.43,158.47
2018,8,31,14,30,891.0,89.0,5.3,23.8,739.0,184.25,103.58
2018,8,31,14,45,881.5,87.5,5.45,23.55,702.5,127.85,69.13
2018,8,31,15,0,872.0,86.0,5.6,23.3,666.0,75.37,58.11
2018,8,31,15,15,858.0,83.5,5.6,23.3,623.0,73.89,57.05
2018,8,31,15,30,844.0,81.0,5.6,23.3,580.0,72.3,55.88
2018,8,31,15,45,827.0,78.0,5.7,22.55,533.5,70.21,54.46
2018,8,31,16,0,810.0,75.0,5.8,21.8,487.0,60.05,46.11
2018,8,31,16,15,785.5,72.0,5.75,21.35,437.5,58.42,44.96
2018,8,31,16,30,761.0,69.0,5.7,20.9,388.0,56.76,43.75
2018,8,31,16,45,724.5,65.0,5.65,20.45,336.0,54.16,41.69
2018,8,31,17,0,688.0,61.0,5.6,20.0,284.0,51.53,39.54
2018,8,31,17,15,566.0,58.5,5.45,19.45,220.0,45.39,34.23
2018,8,31,17,30,444.0,56.0,5.3,18.9,156.0,43.81,32.74
2018,8,31,17,45,399.5,47.0,5.15,18.4,119.0,37.58,26.97
2018,8,31,18,0,355.0,38.0,5.0,17.9,82.0,31.16,20.68
2018,8,31,18,15,245.0,27.5,4.9,17.5,51.0,23.04,8.47
2018,8,31,18,30,135.0,17.0,4.8,17.1,20.0,14.51,0.0
2018,8,31,18,45,67.5,8.5,4.7,16.75,10.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,1,5,45,75.0,11.5,2.45,15.35,16.0,62.63,0.0
2018,9,1,6,0,150.0,23.0,2.5,15.7,32.0,174.69,28.85
2018,9,1,6,15,257.5,36.5,2.4,16.05,70.0,294.64,231.1
2018,9,1,6,30,365.0,50.0,2.3,16.4,108.0,406.49,331.14
2018,9,1,6,45,309.5,68.0,2.15,16.75,130.0,389.74,321.03
2018,9,1,7,0,254.0,86.0,2.0,17.1,152.0,349.66,289.68
2018,9,1,7,15,222.0,112.5,1.85,17.55,179.5,359.16,295.93
2018,9,1,7,30,190.0,139.0,1.7,18.0,207.0,345.3,282.87
2018,9,1,7,45,211.0,160.0,1.6,18.45,246.5,409.25,331.52
2018,9,1,8,0,232.0,181.0,1.5,18.9,286.0,452.99,362.99
2018,9,1,8,15,248.5,201.0,1.5,19.35,325.0,490.11,388.98
2018,9,1,8,30,265.0,221.0,1.5,19.8,364.0,525.93,413.47
2018,9,1,8,45,284.5,239.5,1.45,20.25,405.0,561.31,436.99
2018,9,1,9,0,304.0,258.0,1.4,20.7,446.0,594.98,458.77
2018,9,1,9,15,342.5,268.0,1.55,21.05,493.0,635.28,487.04
2018,9,1,9,30,381.0,278.0,1.7,21.4,540.0,673.44,513.38
2018,9,1,9,45,404.5,284.5,1.85,21.75,575.5,709.33,537.25
2018,9,1,10,0,428.0,291.0,2.0,22.1,611.0,723.82,546.5
2018,9,1,10,15,461.5,290.0,2.15,22.3,647.5,736.98,555.63
2018,9,1,10,30,495.0,289.0,2.3,22.5,684.0,746.65,562.28
2018,9,1,10,45,503.0,296.0,2.45,22.75,706.5,738.39,555.79
2018,9,1,11,0,511.0,303.0,2.6,23.0,729.0,727.36,547.42
2018,9,1,11,15,477.0,322.0,2.8,23.1,725.0,691.09,521.03
2018,9,1,11,30,443.0,341.0,3.0,23.2,721.0,654.48,494.22
2018,9,1,11,45,445.5,342.5,3.15,23.35,727.0,629.53,475.85
2018,9,1,12,0,448.0,344.0,3.3,23.5,733.0,602.94,455.9
2018,9,1,12,15,454.0,341.0,3.45,23.5,734.5,573.56,433.89
2018,9,1,12,30,460.0,338.0,3.6,23.5,736.0,542.72,410.3
2018,9,1,12,45,464.5,331.5,3.7,23.55,730.0,507.2,382.55
2018,9,1,13,0,469.0,325.0,3.8,23.6,724.0,470.77,353.46
2018,9,1,13,15,476.5,315.0,3.95,23.5,713.0,432.4,322.44
2018,9,1,13,30,484.0,305.0,4.1,23.4,702.0,393.13,289.93
2018,9,1,13,45,542.0,270.0,4.2,23.35,702.5,352.16,254.04
2018,9,1,14,0,600.0,235.0,4.3,23.3,703.0,303.52,211.21
2018,9,1,14,15,692.0,191.0,4.35,23.1,709.5,250.49,163.69
2018,9,1,14,30,784.0,147.0,4.4,22.9,716.0,196.01,117.76
2018,9,1,14,45,774.0,142.0,4.45,22.7,679.0,141.97,85.01
2018,9,1,15,0,764.0,137.0,4.5,22.5,642.0,86.44,67.61
2018,9,1,15,15,745.5,133.0,4.5,22.5,599.0,85.9,67.37
2018,9,1,15,30,727.0,129.0,4.5,22.5,556.0,85.32,67.08
2018,9,1,15,45,707.0,123.0,4.55,21.9,510.0,83.33,65.77
2018,9,1,16,0,687.0,117.0,4.6,21.3,464.0,81.2,64.33
2018,9,1,16,15,659.0,110.5,4.6,20.85,414.5,78.47,62.32
2018,9,1,16,30,631.0,104.0,4.6,20.4,365.0,75.6,60.16
2018,9,1,16,45,591.5,96.0,4.55,19.95,314.5,71.33,56.73
2018,9,1,17,0,552.0,88.0,4.5,19.5,264.0,66.91,53.05
2018,9,1,17,15,493.5,78.5,4.45,19.0,214.0,60.94,47.89
2018,9,1,17,30,435.0,69.0,4.4,18.5,164.0,52.25,40.13
2018,9,1,17,45,351.5,56.0,4.35,17.95,119.5,42.77,31.46
2018,9,1,18,0,268.0,43.0,4.3,17.4,75.0,33.12,22.23
2018,9,1,18,15,170.5,28.5,4.25,17.05,45.0,22.12,5.92
2018,9,1,18,30,73.0,14.0,4.2,16.7,15.0,11.95,0.0
2018,9,1,18,45,36.5,7.0,4.2,16.4,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,2,5,45,54.5,11.0,1.8,14.6,14.0,47.71,0.0
2018,9,2,6,0,109.0,22.0,1.8,14.9,28.0,141.32,2.76
2018,9,2,6,15,204.5,38.0,1.7,15.35,64.5,256.71,199.75
2018,9,2,6,30,300.0,54.0,1.6,15.8,101.0,357.91,291.57
2018,9,2,6,45,303.5,70.0,1.55,16.2,133.0,387.58,318.47
2018,9,2,7,0,307.0,86.0,1.5,16.6,165.0,416.51,342.54
2018,9,2,7,15,298.0,107.0,1.45,17.05,197.5,419.19,344.3
2018,9,2,7,30,289.0,128.0,1.4,17.5,230.0,440.06,358.87
2018,9,2,7,45,305.0,147.0,1.35,17.95,270.0,479.42,387.28
2018,9,2,8,0,321.0,166.0,1.3,18.4,310.0,517.62,413.71
2018,9,2,8,15,321.5,188.5,1.3,18.85,346.5,544.0,430.5
2018,9,2,8,30,322.0,211.0,1.3,19.3,383.0,568.29,445.52
2018,9,2,8,45,339.5,228.0,1.35,19.8,423.5,600.32,466.67
2018,9,2,9,0,357.0,245.0,1.4,20.3,464.0,630.49,486.12
2018,9,2,9,15,370.0,260.5,1.4,20.8,501.0,652.51,499.13
2018,9,2,9,30,383.0,276.0,1.4,21.3,538.0,672.3,510.52
2018,9,2,9,45,388.5,289.5,1.45,21.8,567.5,680.48,514.1
2018,9,2,10,0,394.0,303.0,1.5,22.3,597.0,686.42,516.26
2018,9,2,10,15,433.0,300.0,1.55,22.65,634.5,719.71,538.22
2018,9,2,10,30,472.0,297.0,1.6,23.0,672.0,732.69,546.17
2018,9,2,10,45,491.0,299.5,1.6,23.35,699.0,729.93,542.65
2018,9,2,11,0,510.0,302.0,1.6,23.7,726.0,723.99,537.11
2018,9,2,11,15,470.0,324.5,1.7,23.95,720.5,686.19,509.59
2018,9,2,11,30,430.0,347.0,1.8,24.2,715.0,648.28,482.0
2018,9,2,11,45,430.0,348.5,1.95,24.4,718.5,621.88,463.33
2018,9,2,12,0,430.0,350.0,2.1,24.6,722.0,594.11,443.19
2018,9,2,12,15,430.5,349.0,2.25,24.65,721.0,563.5,420.88
2018,9,2,12,30,431.0,348.0,2.4,24.7,720.0,531.91,397.32
2018,9,2,12,45,434.5,342.0,2.55,24.75,713.5,497.42,371.11
2018,9,2,13,0,438.0,336.0,2.7,24.8,707.0,462.17,343.62
2018,9,2,13,15,444.5,325.5,2.85,24.7,695.5,424.41,313.73
2018,9,2,13,30,451.0,315.0,3.0,24.6,684.0,385.95,282.49
2018,9,2,13,45,519.0,276.0,3.15,24.5,688.0,346.86,248.48
2018,9,2,14,0,587.0,237.0,3.3,24.4,692.0,299.29,206.76
2018,9,2,14,15,679.0,192.0,3.45,24.15,698.0,245.87,159.57
2018,9,2,14,30,771.0,147.0,3.6,23.9,704.0,191.14,114.16
2018,9,2,14,45,758.0,143.5,3.7,23.65,667.0,130.03,76.76
2018,9,2,15,0,745.0,140.0,3.8,23.4,630.0,88.14,68.78
2018,9,2,15,15,726.0,136.0,3.8,23.4,587.0,87.66,68.61
2018,9,2,15,30,707.0,132.0,3.8,23.4,544.0,87.16,68.38
2018,9,2,15,45,684.0,126.5,3.9,22.7,497.5,85.54,67.43
2018,9,2,16,0,661.0,121.0,4.0,22.0,451.0,83.82,66.39
2018,9,2,16,15,619.5,115.5,3.95,21.5,399.0,81.76,64.99
2018,9,2,16,30,578.0,110.0,3.9,21.0,347.0,79.68,63.53
2018,9,2,16,45,526.5,101.5,3.85,20.45,294.5,75.13,59.9
2018,9,2,17,0,475.0,93.0,3.8,19.9,242.0,68.19,54.07
2018,9,2,17,15,411.5,81.0,3.75,19.3,193.0,60.07,47.05
2018,9,2,17,30,348.0,69.0,3.7,18.7,144.0,51.75,39.63
2018,9,2,17,45,274.0,55.0,3.65,18.1,104.0,41.7,30.46
2018,9,2,18,0,200.0,41.0,3.6,17.5,64.0,31.42,20.61
2018,9,2,18,15,117.5,25.0,3.5,17.15,37.0,19.36,1.92
2018,9,2,18,30,35.0,9.0,3.4,16.8,10.0,7.68,0.0
2018,9,2,18,45,17.5,4.5,3.35,16.45,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.0,1.9,14.35,11.5,41.04,0.0
2018,9,3,6,0,95.0,18.0,2.0,14.7,23.0,121.75,0.0
2018,9,3,6,15,121.0,26.0,2.0,15.1,40.0,167.31,128.67
2018,9,3,6,30,147.0,34.0,2.0,15.5,57.0,197.8,161.91
2018,9,3,6,45,73.5,45.5,2.0,15.85,57.0,117.97,96.31
2018,9,3,7,0,0.0,57.0,2.0,16.2,57.0,47.97,35.14
2018,9,3,7,15,0.0,74.0,1.95,16.6,74.0,64.03,48.8
2018,9,3,7,30,0.0,91.0,1.9,17.0,91.0,79.85,61.96
2018,9,3,7,45,2.5,117.0,1.9,17.45,118.0,107.5,84.81
2018,9,3,8,0,5.0,143.0,1.9,17.9,145.0,134.92,107.01
2018,9,3,8,15,14.0,169.0,1.85,18.3,176.0,168.23,133.9
2018,9,3,8,30,23.0,195.0,1.8,18.7,207.0,201.24,159.99
2018,9,3,8,45,40.0,225.0,1.8,19.1,248.5,265.38,210.39
2018,9,3,9,0,57.0,255.0,1.8,19.5,290.0,310.83,245.0
2018,9,3,9,15,107.0,279.5,1.8,19.9,350.5,380.47,298.6
2018,9,3,9,30,157.0,304.0,1.8,20.3,411.0,467.89,363.53
2018,9,3,9,45,251.5,311.5,1.85,20.65,493.5,574.97,442.22
2018,9,3,10,0,346.0,319.0,1.9,21.0,576.0,658.09,501.4
2018,9,3,10,15,386.5,317.5,1.95,21.3,615.0,678.26,514.49
2018,9,3,10,30,427.0,316.0,2.0,21.6,654.0,709.92,535.63
2018,9,3,10,45,440.0,319.5,2.05,21.9,676.0,703.75,529.96
2018,9,3,11,0,453.0,323.0,2.1,22.2,698.0,694.86,522.69
2018,9,3,11,15,418.0,345.0,2.15,22.4,695.5,661.81,497.67
2018,9,3,11,30,383.0,367.0,2.2,22.6,693.0,621.64,467.84
2018,9,3,11,45,399.5,361.0,2.3,22.8,703.5,609.03,458.46
2018,9,3,12,0,416.0,355.0,2.4,23.0,714.0,587.2,442.16
2018,9,3,12,15,421.0,352.0,2.45,23.05,714.5,558.3,420.4
2018,9,3,12,30,426.0,349.0,2.5,23.1,715.0,528.11,397.3
2018,9,3,12,45,434.5,341.0,2.6,23.15,710.5,494.93,371.67
2018,9,3,13,0,443.0,333.0,2.7,23.2,706.0,460.56,344.46
2018,9,3,13,15,448.5,322.5,2.8,23.1,693.5,422.12,313.72
2018,9,3,13,30,454.0,312.0,2.9,23.0,681.0,383.08,281.76
2018,9,3,13,45,512.5,276.5,3.0,22.9,681.5,343.03,246.96
2018,9,3,14,0,571.0,241.0,3.1,22.8,682.0,297.23,206.72
2018,9,3,14,15,667.5,193.5,3.25,22.55,688.0,241.94,157.83
2018,9,3,14,30,764.0,146.0,3.4,22.3,694.0,186.39,111.75
2018,9,3,14,45,750.5,142.5,3.5,22.0,657.0,125.67,75.24
2018,9,3,15,0,737.0,139.0,3.6,21.7,620.0,87.65,68.87
2018,9,3,15,15,718.0,135.0,3.6,21.7,577.5,87.16,68.68
2018,9,3,15,30,699.0,131.0,3.6,21.7,535.0,86.63,68.43
2018,9,3,15,45,656.5,130.0,3.65,20.95,484.0,87.73,69.8
2018,9,3,16,0,614.0,129.0,3.7,20.2,433.0,89.03,71.36
2018,9,3,16,15,484.5,118.5,3.65,19.75,342.5,82.25,65.88
2018,9,3,16,30,355.0,108.0,3.6,19.3,252.0,75.04,59.96
2018,9,3,16,45,233.5,92.0,3.5,18.9,181.5,68.37,54.4
2018,9,3,17,0,112.0,76.0,3.4,18.5,111.0,59.73,46.99
2018,9,3,17,15,190.0,74.0,3.3,18.05,119.5,55.94,43.67
2018,9,3,17,30,268.0,72.0,3.2,17.6,128.0,53.48,41.29
2018,9,3,17,45,225.0,55.5,3.05,17.15,93.5,41.89,30.68
2018,9,3,18,0,182.0,39.0,2.9,16.7,59.0,29.89,19.19
2018,9,3,18,15,106.0,23.5,2.8,16.45,33.5,18.21,0.0
2018,9,3,18,30,30.0,8.0,2.7,16.2,8.0,6.83,0.0
2018,9,3,18,45,15.0,4.0,2.55,16.0,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,5,45,66.5,10.5,2.4,14.85,14.0,55.59,0.0
2018,9,4,6,0,133.0,21.0,2.5,15.2,28.0,155.18,0.0
2018,9,4,6,15,242.5,35.0,2.55,15.6,65.0,281.52,216.45
2018,9,4,6,30,352.0,49.0,2.6,16.0,102.0,392.87,320.23
2018,9,4,6,45,249.5,45.5,2.65,16.4,90.5,302.09,251.22
2018,9,4,7,0,147.0,42.0,2.7,16.8,79.0,207.72,173.54
2018,9,4,7,15,73.5,55.0,2.6,17.2,73.5,127.92,105.29
2018,9,4,7,30,0.0,68.0,2.5,17.6,68.0,56.37,42.06
2018,9,4,7,45,1.5,97.5,2.4,18.0,98.0,86.0,66.79
2018,9,4,8,0,3.0,127.0,2.3,18.4,128.0,115.98,91.28
2018,9,4,8,15,4.0,147.0,2.25,18.85,149.0,135.34,106.63
2018,9,4,8,30,5.0,167.0,2.2,19.3,170.0,154.48,121.57
2018,9,4,8,45,10.5,188.5,2.15,19.7,195.0,179.26,141.03
2018,9,4,9,0,16.0,210.0,2.1,20.1,220.0,203.74,159.95
2018,9,4,9,15,27.0,239.5,2.1,20.5,257.5,259.14,202.94
2018,9,4,9,30,38.0,269.0,2.1,20.9,295.0,296.85,231.34
2018,9,4,9,45,67.5,298.0,2.1,21.3,347.0,350.05,271.75
2018,9,4,10,0,97.0,327.0,2.1,21.7,399.0,401.17,309.65
2018,9,4,10,15,226.0,325.0,2.1,22.0,501.0,540.92,414.36
2018,9,4,10,30,355.0,323.0,2.1,22.3,603.0,638.24,484.55
2018,9,4,10,45,427.5,313.0,2.1,22.65,659.5,685.73,516.77
2018,9,4,11,0,500.0,303.0,2.1,23.0,716.0,713.41,535.21
2018,9,4,11,15,456.5,327.0,2.15,23.2,708.5,674.61,505.81
2018,9,4,11,30,413.0,351.0,2.2,23.4,701.0,635.9,476.88
2018,9,4,11,45,411.5,354.0,2.25,23.6,705.0,610.19,457.79
2018,9,4,12,0,410.0,357.0,2.3,23.8,709.0,583.21,437.46
2018,9,4,12,15,420.0,351.0,2.4,23.85,711.0,555.24,416.73
2018,9,4,12,30,430.0,345.0,2.5,23.9,713.0,525.64,394.3
2018,9,4,12,45,435.5,338.0,2.6,24.0,707.0,491.47,367.88
2018,9,4,13,0,441.0,331.0,2.7,24.1,701.0,456.37,340.12
2018,9,4,13,15,452.0,319.0,2.85,24.0,691.5,419.23,310.4
2018,9,4,13,30,463.0,307.0,3.0,23.9,682.0,380.94,278.95
2018,9,4,13,45,531.0,266.5,3.1,23.8,684.0,339.7,242.96
2018,9,4,14,0,599.0,226.0,3.2,23.7,686.0,289.79,199.18
2018,9,4,14,15,722.0,168.0,3.35,23.5,699.5,232.05,147.31
2018,9,4,14,30,845.0,110.0,3.5,23.3,713.0,168.57,94.43
2018,9,4,14,45,831.0,108.5,3.6,23.05,675.0,113.33,64.42
2018,9,4,15,0,817.0,107.0,3.7,22.8,637.0,77.4,59.99
2018,9,4,15,15,799.5,104.0,3.7,22.8,593.5,76.63,59.53
2018,9,4,15,30,782.0,101.0,3.7,22.8,550.0,75.83,59.03
2018,9,4,15,45,757.5,98.0,3.8,22.1,502.5,74.87,58.58
2018,9,4,16,0,733.0,95.0,3.9,21.4,455.0,67.54,52.67
2018,9,4,16,15,663.0,97.5,3.85,20.9,396.5,69.92,55.01
2018,9,4,16,30,593.0,100.0,3.8,20.4,338.0,72.83,57.81
2018,9,4,16,45,555.0,91.0,3.75,19.9,289.0,67.74,53.64
2018,9,4,17,0,517.0,82.0,3.7,19.4,240.0,62.44,49.17
2018,9,4,17,15,445.5,72.5,3.6,18.8,190.0,56.25,43.79
2018,9,4,17,30,374.0,63.0,3.5,18.2,140.0,47.68,36.09
2018,9,4,17,45,307.0,50.0,3.4,17.65,101.0,38.25,27.4
2018,9,4,18,0,240.0,37.0,3.3,17.1,62.0,28.59,17.79
2018,9,4,18,15,144.5,23.0,3.2,16.8,35.5,17.91,0.0
2018,9,4,18,30,49.0,9.0,3.1,16.5,9.0,7.68,0.0
2018,9,4,18,45,24.5,4.5,3.0,16.2,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,45,57.5,10.5,2.25,14.2,13.5,49.22,0.0
2018,9,5,6,0,115.0,21.0,2.3,14.5,27.0,140.9,0.0
2018,9,5,6,15,221.5,35.5,2.3,14.85,63.0,266.78,203.31
2018,9,5,6,30,328.0,50.0,2.3,15.2,99.0,374.13,305.49
2018,9,5,6,45,234.0,48.5,2.35,15.6,90.5,294.33,244.8
2018,9,5,7,0,140.0,47.0,2.4,16.0,82.0,190.24,159.33
2018,9,5,7,15,70.0,53.0,2.35,16.35,70.5,122.27,100.76
2018,9,5,7,30,0.0,59.0,2.3,16.7,59.0,48.85,35.88
2018,9,5,7,45,0.0,74.5,2.3,17.1,74.5,61.81,46.69
2018,9,5,8,0,0.0,90.0,2.3,17.5,90.0,75.91,58.25
2018,9,5,8,15,0.0,105.5,2.35,17.9,105.5,89.95,69.58
2018,9,5,8,30,0.0,121.0,2.4,18.3,121.0,103.91,80.69
2018,9,5,8,45,2.0,140.5,2.5,18.65,141.5,123.52,96.4
2018,9,5,9,0,4.0,160.0,2.6,19.0,162.0,142.98,111.79
2018,9,5,9,15,6.5,179.5,2.65,19.3,183.5,162.72,127.27
2018,9,5,9,30,9.0,199.0,2.7,19.6,205.0,182.21,142.39
2018,9,5,9,45,15.0,221.0,2.8,19.9,231.5,207.0,161.7
2018,9,5,10,0,21.0,243.0,2.9,20.2,258.0,231.27,180.39
2018,9,5,10,15,29.5,263.0,3.0,20.4,285.5,269.22,209.66
2018,9,5,10,30,38.0,283.0,3.1,20.6,313.0,291.95,226.87
2018,9,5,10,45,48.0,299.0,3.2,20.85,338.0,310.92,241.12
2018,9,5,11,0,58.0,315.0,3.3,21.1,363.0,328.56,254.27
2018,9,5,11,15,46.0,309.5,3.4,21.15,348.0,308.25,238.11
2018,9,5,11,30,34.0,304.0,3.5,21.2,333.0,289.0,222.9
2018,9,5,11,45,40.0,315.0,3.55,21.3,349.0,297.56,229.34
2018,9,5,12,0,46.0,326.0,3.6,21.4,365.0,305.02,234.83
2018,9,5,12,15,47.0,327.5,3.7,21.35,367.5,300.57,231.32
2018,9,5,12,30,48.0,329.0,3.8,21.3,370.0,295.82,227.59
2018,9,5,12,45,46.0,326.0,3.9,21.25,365.0,285.78,219.79
2018,9,5,13,0,44.0,323.0,4.0,21.2,360.0,275.92,212.14
2018,9,5,13,15,177.5,282.0,4.05,21.05,426.0,284.59,217.24
2018,9,5,13,30,311.0,241.0,4.1,20.9,492.0,281.39,210.84
2018,9,5,13,45,325.5,235.5,4.2,20.75,491.0,257.24,189.32
2018,9,5,14,0,340.0,230.0,4.3,20.6,490.0,231.49,166.52
2018,9,5,14,15,531.5,190.5,4.3,20.35,577.0,210.66,140.74
2018,9,5,14,30,723.0,151.0,4.3,20.1,664.0,170.47,102.69
2018,9,5,14,45,612.5,175.0,4.35,19.85,593.5,131.76,86.99
2018,9,5,15,0,502.0,199.0,4.4,19.6,523.0,122.58,99.11
2018,9,5,15,15,541.5,175.0,4.4,19.6,502.5,111.61,90.09
2018,9,5,15,30,581.0,151.0,4.4,19.6,482.0,98.55,79.24
2018,9,5,15,45,582.5,137.0,4.4,18.9,444.5,91.96,74.07
2018,9,5,16,0,584.0,123.0,4.4,18.2,407.0,84.9,68.42
2018,9,5,16,15,565.0,113.5,4.4,17.8,363.5,80.35,64.81
2018,9,5,16,30,546.0,104.0,4.4,17.4,320.0,75.52,60.88
2018,9,5,16,45,520.0,93.5,4.35,17.05,275.5,69.54,55.86
2018,9,5,17,0,494.0,83.0,4.3,16.7,231.0,63.25,50.43
2018,9,5,17,15,439.0,72.0,4.2,16.3,184.5,56.0,44.0
2018,9,5,17,30,384.0,61.0,4.1,15.9,138.0,46.34,35.22
2018,9,5,17,45,282.0,48.5,4.05,15.5,96.0,37.06,26.55
2018,9,5,18,0,180.0,36.0,4.0,15.1,54.0,27.69,16.86
2018,9,5,18,15,102.0,21.5,3.9,14.9,30.5,16.71,0.0
2018,9,5,18,30,24.0,7.0,3.8,14.7,7.0,5.97,0.0
2018,9,5,18,45,12.0,3.5,3.7,14.55,3.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,5,45,42.5,6.5,2.25,13.15,8.5,5.55,0.0
2018,9,6,6,0,85.0,13.0,2.3,13.4,17.0,100.94,0.0
2018,9,6,6,15,189.5,25.0,2.25,13.75,48.5,220.0,166.65
2018,9,6,6,30,294.0,37.0,2.2,14.1,80.0,331.67,272.41
2018,9,6,6,45,212.5,35.5,2.2,14.45,73.0,252.76,211.67
2018,9,6,7,0,131.0,34.0,2.2,14.8,66.0,179.66,150.98
2018,9,6,7,15,65.5,40.0,2.2,15.2,56.0,113.79,93.93
2018,9,6,7,30,0.0,46.0,2.2,15.6,46.0,38.03,26.85
2018,9,6,7,45,1.0,60.0,2.2,16.0,60.5,50.62,37.51
2018,9,6,8,0,2.0,74.0,2.2,16.4,75.0,63.27,48.02
2018,9,6,8,15,5.5,98.0,2.25,16.85,101.0,88.07,68.61
2018,9,6,8,30,9.0,122.0,2.3,17.3,127.0,113.54,89.4
2018,9,6,8,45,6.5,130.5,2.4,17.75,134.0,118.34,92.73
2018,9,6,9,0,4.0,139.0,2.5,18.2,141.0,123.12,96.06
2018,9,6,9,15,2.0,145.5,2.6,18.6,146.5,126.53,98.32
2018,9,6,9,30,0.0,152.0,2.7,19.0,152.0,129.98,100.61
2018,9,6,9,45,1.5,164.5,2.85,19.35,165.5,142.16,110.09
2018,9,6,10,0,3.0,177.0,3.0,19.7,179.0,154.18,119.37
2018,9,6,10,15,6.0,197.0,3.1,20.0,201.5,174.07,134.9
2018,9,6,10,30,9.0,217.0,3.2,20.3,224.0,193.57,149.98
2018,9,6,10,45,12.0,241.5,3.25,20.6,251.0,216.59,167.66
2018,9,6,11,0,15.0,266.0,3.3,20.9,278.0,238.98,184.7
2018,9,6,11,15,25.5,297.0,3.3,21.15,318.0,280.96,216.88
2018,9,6,11,30,36.0,328.0,3.3,21.4,358.0,311.39,239.78
2018,9,6,11,45,65.5,352.0,3.3,21.6,407.5,346.74,266.63
2018,9,6,12,0,95.0,376.0,3.3,21.8,457.0,378.24,290.1
2018,9,6,12,15,151.5,382.5,3.3,21.95,511.5,410.43,314.07
2018,9,6,12,30,208.0,389.0,3.3,22.1,566.0,431.88,329.3
2018,9,6,12,45,278.5,371.5,3.3,22.3,605.0,434.28,329.77
2018,9,6,13,0,349.0,354.0,3.3,22.5,644.0,429.98,324.26
2018,9,6,13,15,399.0,331.5,3.3,22.5,656.5,402.74,301.03
2018,9,6,13,30,449.0,309.0,3.3,22.5,669.0,373.4,275.11
2018,9,6,13,45,518.5,268.5,3.35,22.55,672.0,332.78,239.02
2018,9,6,14,0,588.0,228.0,3.4,22.6,675.0,283.62,195.41
2018,9,6,14,15,741.0,158.5,3.4,22.55,697.5,222.91,139.84
2018,9,6,14,30,894.0,89.0,3.4,22.5,720.0,162.34,88.89
2018,9,6,14,45,883.0,87.5,3.4,22.4,682.0,105.52,60.56
2018,9,6,15,0,872.0,86.0,3.4,22.3,644.0,75.62,58.65
2018,9,6,15,15,856.0,84.0,3.4,22.3,600.5,74.36,57.77
2018,9,6,15,30,840.0,82.0,3.4,22.3,557.0,72.99,56.79
2018,9,6,15,45,819.5,79.0,3.4,21.9,509.0,62.66,48.25
2018,9,6,16,0,799.0,76.0,3.4,21.5,461.0,61.16,47.22
2018,9,6,16,15,770.5,73.0,3.4,21.15,410.5,59.52,46.03
2018,9,6,16,30,742.0,70.0,3.4,20.8,360.0,57.87,44.81
2018,9,6,16,45,701.0,65.0,3.45,20.45,307.5,54.49,42.03
2018,9,6,17,0,660.0,60.0,3.5,20.1,255.0,51.05,39.11
2018,9,6,17,15,568.0,57.0,3.4,19.5,201.0,44.9,33.72
2018,9,6,17,30,476.0,54.0,3.3,18.9,147.0,43.25,32.05
2018,9,6,17,45,376.5,42.5,3.25,18.3,102.0,34.52,23.97
2018,9,6,18,0,277.0,31.0,3.2,17.7,57.0,25.6,14.53
2018,9,6,18,15,173.0,20.0,3.2,17.3,33.0,16.91,0.0
2018,9,6,18,30,69.0,9.0,3.2,16.9,9.0,7.68,0.0
2018,9,6,18,45,34.5,4.5,3.15,16.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,7,5,45,89.0,10.0,2.1,13.9,14.0,8.54,0.0
2018,9,7,6,0,178.0,20.0,2.1,14.2,28.0,147.56,0.0
2018,9,7,6,15,310.5,31.0,2.05,14.7,66.5,328.1,243.88
2018,9,7,6,30,443.0,42.0,2.0,15.2,105.0,457.47,368.66
2018,9,7,6,45,311.5,45.5,2.0,15.65,99.0,363.97,300.43
2018,9,7,7,0,180.0,49.0,2.0,16.1,93.0,248.36,207.32
2018,9,7,7,15,98.0,77.5,1.95,16.65,102.0,179.58,148.82
2018,9,7,7,30,16.0,106.0,1.9,17.2,111.0,111.96,89.28
2018,9,7,7,45,69.5,139.0,1.85,17.7,168.0,210.72,172.26
2018,9,7,8,0,123.0,172.0,1.8,18.2,225.0,317.27,257.79
2018,9,7,8,15,181.5,195.0,1.8,18.75,284.0,396.55,319.32
2018,9,7,8,30,240.0,218.0,1.8,19.3,343.0,496.18,393.81
2018,9,7,8,45,278.0,232.5,1.8,19.85,390.0,543.88,427.26
2018,9,7,9,0,316.0,247.0,1.8,20.4,437.0,590.15,459.22
2018,9,7,9,15,360.0,254.0,1.8,20.9,484.5,631.59,487.43
2018,9,7,9,30,404.0,261.0,1.8,21.4,532.0,689.98,526.62
2018,9,7,9,45,436.0,264.0,1.8,21.9,570.5,710.86,539.0
2018,9,7,10,0,468.0,267.0,1.8,22.4,609.0,728.67,549.44
2018,9,7,10,15,482.5,272.5,1.9,22.75,637.5,730.05,549.23
2018,9,7,10,30,497.0,278.0,2.0,23.1,666.0,728.51,547.14
2018,9,7,10,45,482.0,294.5,2.05,23.45,679.0,709.65,532.09
2018,9,7,11,0,467.0,311.0,2.1,23.8,692.0,688.94,515.9
2018,9,7,11,15,433.0,331.5,2.25,24.05,689.5,655.45,491.19
2018,9,7,11,30,399.0,352.0,2.4,24.3,687.0,614.49,461.19
2018,9,7,11,45,431.0,341.5,2.5,24.5,705.5,608.56,456.62
2018,9,7,12,0,463.0,331.0,2.6,24.7,724.0,591.85,443.92
2018,9,7,12,15,485.5,322.0,2.8,24.8,733.0,566.96,425.36
2018,9,7,12,30,508.0,313.0,3.0,24.9,742.0,539.25,404.1
2018,9,7,12,45,514.0,305.5,3.15,25.0,735.5,501.55,374.68
2018,9,7,13,0,520.0,298.0,3.3,25.1,729.0,462.73,343.65
2018,9,7,13,15,540.5,282.5,3.5,25.05,722.0,423.05,311.2
2018,9,7,13,30,561.0,267.0,3.7,25.0,715.0,381.16,276.0
2018,9,7,13,45,632.5,225.5,3.85,24.9,715.5,332.47,233.32
2018,9,7,14,0,704.0,184.0,4.0,24.8,716.0,277.23,184.58
2018,9,7,14,15,805.5,135.5,4.15,24.65,719.5,222.05,135.5
2018,9,7,14,30,907.0,87.0,4.3,24.5,723.0,158.58,85.44
2018,9,7,14,45,895.5,85.0,4.4,24.35,684.0,100.68,57.97
2018,9,7,15,0,884.0,83.0,4.5,24.2,645.0,74.01,56.88
2018,9,7,15,15,868.5,81.0,4.5,24.2,601.0,72.69,55.95
2018,9,7,15,30,853.0,79.0,4.5,24.2,557.0,71.27,54.92
2018,9,7,15,45,833.0,76.0,4.55,23.7,509.0,60.87,46.39
2018,9,7,16,0,813.0,73.0,4.6,23.2,461.0,59.29,45.3
2018,9,7,16,15,785.0,70.0,4.55,22.75,410.0,57.55,44.05
2018,9,7,16,30,757.0,67.0,4.5,22.3,359.0,55.8,42.76
2018,9,7,16,45,717.5,62.0,4.45,21.85,306.5,52.33,39.92
2018,9,7,17,0,678.0,57.0,4.4,21.4,254.0,48.8,36.93
2018,9,7,17,15,616.0,52.0,4.3,20.75,203.0,41.4,30.47
2018,9,7,17,30,554.0,47.0,4.2,20.1,152.0,37.98,27.28
2018,9,7,17,45,452.5,39.0,4.05,19.45,107.0,31.94,21.56
2018,9,7,18,0,351.0,31.0,3.9,18.8,62.0,25.97,14.12
2018,9,7,18,15,211.5,20.0,3.8,18.4,35.0,17.07,0.0
2018,9,7,18,30,72.0,9.0,3.7,18.0,8.0,0.0,0.0
2018,9,7,18,45,36.0,4.5,3.65,17.6,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,5,45,99.5,10.0,3.7,14.7,14.0,0.0,0.0
2018,9,8,6,0,199.0,20.0,3.8,15.0,28.0,162.67,0.0
2018,9,8,6,15,336.5,29.0,3.8,15.4,66.0,345.99,253.33
2018,9,8,6,30,474.0,38.0,3.8,15.8,104.0,476.96,385.81
2018,9,8,6,45,407.0,55.0,3.85,16.2,129.0,455.36,375.61
2018,9,8,7,0,340.0,72.0,3.9,16.6,154.0,423.15,352.71
2018,9,8,7,15,291.5,99.0,3.85,17.1,181.0,400.71,334.16
2018,9,8,7,30,243.0,126.0,3.8,17.6,208.0,394.46,326.82
2018,9,8,7,45,257.0,147.0,3.75,18.05,246.5,433.42,356.59
2018,9,8,8,0,271.0,168.0,3.7,18.5,285.0,471.13,384.35
2018,9,8,8,15,286.0,188.0,3.65,19.05,324.5,507.09,409.96
2018,9,8,8,30,301.0,208.0,3.6,19.6,364.0,541.54,433.83
2018,9,8,8,45,325.5,223.0,3.55,20.1,406.0,577.27,458.64
2018,9,8,9,0,350.0,238.0,3.5,20.6,448.0,611.33,481.71
2018,9,8,9,15,374.0,250.5,3.5,21.05,488.5,640.01,500.76
2018,9,8,9,30,398.0,263.0,3.5,21.5,529.0,666.45,517.95
2018,9,8,9,45,418.0,271.0,3.5,21.95,563.5,700.07,539.74
2018,9,8,10,0,438.0,279.0,3.5,22.4,598.0,712.07,546.2
2018,9,8,10,15,451.5,285.0,3.5,22.75,625.0,713.35,545.29
2018,9,8,10,30,465.0,291.0,3.5,23.1,652.0,711.82,542.48
2018,9,8,10,45,466.5,300.5,3.55,23.45,671.0,700.67,532.8
2018,9,8,11,0,468.0,310.0,3.6,23.8,690.0,687.14,521.49
2018,9,8,11,15,466.0,316.0,3.7,24.05,700.0,665.51,504.8
2018,9,8,11,30,464.0,322.0,3.8,24.3,710.0,642.09,486.73
2018,9,8,11,45,455.0,327.5,3.95,24.55,710.0,611.79,463.6
2018,9,8,12,0,446.0,333.0,4.1,24.8,710.0,580.63,439.59
2018,9,8,12,15,462.5,326.5,4.25,24.9,716.5,554.74,419.62
2018,9,8,12,30,479.0,320.0,4.4,25.0,723.0,526.54,397.37
2018,9,8,12,45,493.0,310.5,4.55,25.1,721.0,492.61,370.4
2018,9,8,13,0,507.0,301.0,4.7,25.2,719.0,456.86,341.24
2018,9,8,13,15,532.5,283.5,4.8,25.2,714.0,418.28,309.0
2018,9,8,13,30,558.0,266.0,4.9,25.2,709.0,377.02,273.7
2018,9,8,13,45,633.0,223.5,5.0,25.2,711.0,328.54,230.63
2018,9,8,14,0,708.0,181.0,5.1,25.2,713.0,273.06,181.24
2018,9,8,14,15,810.0,131.0,5.15,25.1,715.0,216.23,130.83
2018,9,8,14,30,912.0,81.0,5.2,25.0,717.0,151.25,80.12
2018,9,8,14,45,901.5,79.5,5.25,24.95,679.0,93.53,54.18
2018,9,8,15,0,891.0,78.0,5.3,24.9,641.0,71.01,54.24
2018,9,8,15,15,875.5,76.5,5.3,24.9,597.0,69.93,53.49
2018,9,8,15,30,860.0,75.0,5.3,24.9,553.0,68.76,52.68
2018,9,8,15,45,843.0,72.5,5.35,24.25,506.5,66.81,51.34
2018,9,8,16,0,826.0,70.0,5.4,23.6,460.0,57.4,43.62
2018,9,8,16,15,800.0,67.0,5.4,23.05,409.5,55.59,42.32
2018,9,8,16,30,774.0,64.0,5.4,22.5,359.0,53.75,40.96
2018,9,8,16,45,733.0,60.5,5.35,21.95,306.5,51.36,39.07
2018,9,8,17,0,692.0,57.0,5.3,21.4,254.0,49.01,37.11
2018,9,8,17,15,626.0,51.5,5.2,20.7,202.0,44.81,33.41
2018,9,8,17,30,560.0,46.0,5.1,20.0,150.0,37.3,26.65
2018,9,8,17,45,447.0,38.5,5.0,19.25,104.5,31.62,21.2
2018,9,8,18,0,334.0,31.0,4.9,18.5,59.0,26.1,13.39
2018,9,8,18,15,197.5,19.5,4.85,18.05,33.0,16.64,0.0
2018,9,8,18,30,61.0,8.0,4.8,17.6,7.0,0.0,0.0
2018,9,8,18,45,30.5,4.0,4.75,17.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
