Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,134.65,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,314.0,225.51
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,443.82,358.71
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,441.31,363.29
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,431.21,358.02
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,449.3,372.06
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,443.11,365.88
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,487.92,399.61
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,531.94,431.24
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,562.4,451.39
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,590.93,469.69
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,643.54,504.75
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,672.48,522.15
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,691.88,533.78
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,708.75,543.62
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,736.66,561.84
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,761.05,577.27
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,759.63,574.49
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,755.19,569.86
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,730.15,549.92
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,703.45,529.0
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,661.56,497.72
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,620.14,466.62
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,597.82,449.8
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,573.65,431.26
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,552.88,415.57
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,528.57,396.57
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,493.74,369.18
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,456.88,339.38
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,416.84,306.24
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,374.47,270.32
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,325.83,227.54
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,270.66,178.89
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,216.34,131.25
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,154.39,84.1
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,97.23,59.73
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,78.8,60.85
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,68.36,52.25
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,67.82,51.97
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,66.13,50.83
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,64.37,49.64
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,61.69,47.61
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,58.94,45.47
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,55.59,42.75
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,47.91,36.16
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,43.39,32.17
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,38.88,27.98
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,32.5,21.84
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,26.22,12.28
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,16.22,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,137.21,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,312.66,219.21
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,442.0,357.49
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,476.38,391.97
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,509.81,421.69
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,467.69,388.03
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,404.72,335.14
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,444.48,365.47
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,483.06,393.39
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,519.9,419.29
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,555.21,443.38
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,587.48,464.73
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,617.9,484.27
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,641.06,498.27
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,661.96,510.5
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,691.44,528.63
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,699.51,531.82
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,711.63,539.1
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,720.26,543.82
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,713.57,537.48
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,703.89,529.14
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,683.67,513.56
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,661.25,496.34
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,633.14,474.95
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,603.37,452.07
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,568.94,425.99
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,533.37,398.49
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,495.56,368.63
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,456.29,336.87
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,415.13,302.96
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,371.77,266.37
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,321.75,222.88
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,266.59,174.93
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,212.94,128.65
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,151.77,83.25
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,95.33,60.82
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,71.19,54.28
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,70.74,54.08
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,70.3,53.87
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,68.7,52.88
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,67.06,51.84
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,64.87,50.27
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,57.43,44.14
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,54.11,41.45
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,50.76,38.62
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,46.42,34.78
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,42.14,30.75
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,33.77,22.8
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,23.37,8.83
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,15.36,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,121.56,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,291.27,198.97
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,418.78,341.68
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,457.01,380.37
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,494.68,414.42
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,456.44,383.25
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,397.34,332.67
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,437.99,364.55
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,477.61,394.36
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,516.05,422.45
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,553.05,448.75
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,583.64,469.71
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,612.32,488.88
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,635.4,503.85
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,656.24,517.01
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,687.78,537.59
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,697.99,542.72
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,702.18,543.94
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,703.42,543.04
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,713.03,549.2
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,718.04,551.81
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,703.65,540.2
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,687.64,527.29
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,656.89,503.57
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,624.25,478.1
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,585.15,447.71
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,545.65,416.33
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,503.02,381.82
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,459.86,346.11
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,413.97,307.72
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,367.78,268.34
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,317.2,223.17
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,260.78,172.91
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,203.86,122.67
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,138.89,73.79
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,81.0,52.52
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,70.49,54.59
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,69.03,53.51
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,67.47,52.34
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,65.39,50.88
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,56.1,43.15
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,53.82,41.38
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,51.5,39.54
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,48.61,37.12
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,45.74,34.62
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,38.87,28.48
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,35.8,25.45
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,29.7,19.37
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,23.76,6.9
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,14.51,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,45.21,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,122.07,76.83
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,165.78,132.92
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,187.67,155.03
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,224.84,187.93
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,322.78,270.91
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,405.41,339.14
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,468.75,389.84
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,554.65,456.27
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,578.33,471.31
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,578.35,468.62
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,648.61,519.91
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,695.64,552.81
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,710.3,560.68
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,722.25,566.76
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,740.73,578.43
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,755.94,587.59
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,735.45,570.14
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,712.92,551.64
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,684.84,529.17
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,655.72,505.97
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,655.29,505.62
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,650.38,501.56
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,587.54,453.21
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,524.59,404.69
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,511.72,394.45
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,490.54,377.12
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,480.71,367.36
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,460.23,347.75
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,398.88,298.59
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,347.27,258.1
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,290.65,215.7
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,252.15,189.41
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,216.12,163.39
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,196.48,151.0
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,175.9,143.64
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,162.74,133.16
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,153.26,125.55
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,143.54,117.7
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,133.98,110.27
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,124.17,102.5
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,105.09,86.43
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,85.31,69.51
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,60.02,47.48
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,32.22,22.93
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,30.6,21.38
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,29.13,19.77
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,21.69,12.59
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,14.04,0.0
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,7.26,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,50.34,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,123.03,73.32
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,145.29,115.65
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,232.88,192.72
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,308.2,258.18
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,339.38,284.09
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,368.89,307.52
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,422.77,350.68
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,476.62,392.55
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,494.77,404.0
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,510.62,413.55
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,541.86,435.66
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,571.35,456.03
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,595.48,472.01
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,617.52,486.29
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,631.52,494.78
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,643.24,501.58
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,654.65,508.75
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,677.5,523.84
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,678.66,523.51
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,676.27,520.64
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,657.13,505.39
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,635.84,488.54
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,608.08,466.93
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,578.82,443.95
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,545.76,417.99
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,511.64,390.74
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,476.82,362.32
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,440.19,331.72
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,399.04,297.09
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,356.37,260.48
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,308.26,217.01
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,252.42,167.02
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,198.37,120.66
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,137.92,77.59
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,83.12,65.35
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,84.35,66.64
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,82.53,65.28
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,80.63,63.86
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,68.76,53.97
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,61.23,47.73
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,56.51,43.84
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,51.49,39.63
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,48.63,37.22
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,45.79,34.71
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,37.74,27.48
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,33.42,23.31
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,26.77,16.56
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,20.27,0.0
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,10.24,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,39.82,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,47.6,23.29
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,29.3,18.51
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,54.54,40.64
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,78.73,61.77
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,96.96,77.42
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,114.88,92.47
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,135.08,109.03
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,154.92,124.96
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,180.5,145.59
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,223.34,179.75
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,288.94,232.41
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,353.3,282.67
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,442.08,350.88
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,509.12,400.79
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,521.58,407.8
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,549.85,426.43
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,519.15,401.32
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,505.32,388.87
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,511.86,392.69
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,516.57,395.01
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,507.72,387.52
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,497.87,379.35
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,482.39,367.1
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,466.24,354.31
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,466.84,354.44
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,459.09,347.74
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,439.01,331.25
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,415.31,311.26
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,382.76,283.62
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,347.52,252.63
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,303.57,212.37
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,248.53,162.75
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,192.16,114.28
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,127.29,68.34
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,77.21,60.0
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,71.26,55.2
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,66.6,51.4
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,61.67,47.35
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,66.36,51.65
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,65.6,51.29
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,74.12,58.9
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,80.91,65.02
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,72.95,58.27
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,66.52,52.65
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,54.08,41.56
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,41.35,29.98
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,28.64,17.75
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,16.03,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,8.54,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,119.69,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,286.75,153.18
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,426.32,342.43
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,459.11,379.1
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,491.26,409.39
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,440.77,369.39
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,369.67,309.26
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,413.8,344.71
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,457.19,378.26
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,488.6,401.15
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,518.3,422.29
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,550.51,445.49
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,580.99,467.0
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,612.97,489.57
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,642.71,510.13
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,677.05,533.54
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,690.26,541.53
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,691.79,541.3
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,690.48,539.05
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,675.9,526.59
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,659.22,512.65
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,641.33,498.37
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,621.28,482.34
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,600.61,465.91
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,577.2,447.06
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,543.79,420.35
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,509.12,392.16
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,472.61,361.87
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,434.41,329.47
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,392.85,293.79
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,349.86,256.24
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,300.97,211.7
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,244.81,161.31
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,186.99,111.19
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,120.55,64.47
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,69.32,53.87
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,67.96,52.89
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,66.72,51.98
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,65.41,51.02
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,62.91,49.12
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,60.29,47.09
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,54.9,42.6
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,56.78,44.42
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,47.11,36.0
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,41.93,31.39
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,38.1,27.82
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,34.36,24.07
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,25.61,15.03
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,16.79,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,8.54,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,130.98,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,299.99,142.38
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,444.15,353.51
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,475.94,389.82
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,507.18,418.99
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,450.99,375.33
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,374.05,311.09
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,421.13,348.44
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,467.48,383.57
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,502.53,408.73
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,536.01,432.14
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,566.07,452.67
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,594.26,471.46
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,616.29,485.57
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,636.07,497.93
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,646.28,503.08
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,654.14,506.58
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,669.65,515.48
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,666.41,511.17
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,668.63,511.68
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,667.25,509.47
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,664.26,506.54
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,656.56,499.97
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,627.66,477.54
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,596.69,453.35
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,562.45,426.48
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,525.46,396.94
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,483.49,363.15
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,440.43,327.61
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,394.27,288.89
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,347.31,248.78
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,296.02,203.52
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,239.52,154.48
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,181.28,105.44
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,115.25,61.02
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,68.38,52.62
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,67.27,51.89
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,65.68,50.68
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,64.0,49.41
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,62.14,48.1
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,53.46,40.87
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,51.07,38.99
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,48.64,37.03
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,45.65,34.49
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,42.69,31.85
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,38.3,27.79
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,31.2,21.14
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,24.51,13.61
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,17.92,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,8.96,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,86.37,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,270.5,108.38
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,435.07,345.42
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,422.02,347.15
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,404.46,337.37
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,248.61,209.58
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,45.52,33.08
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,64.43,49.08
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,84.63,65.83
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,102.13,80.13
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,119.46,94.09
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,161.07,128.12
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,202.37,161.22
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,252.94,201.21
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,286.32,227.0
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,296.37,233.93
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,305.96,240.56
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,358.87,281.91
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,423.32,331.03
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,486.57,379.47
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,555.19,430.53
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,559.87,433.36
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,561.18,433.8
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,563.86,435.53
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,554.99,428.25
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,526.19,405.39
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,495.26,380.35
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,461.23,352.21
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,425.14,321.63
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,384.08,286.5
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,341.39,249.32
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,292.94,205.29
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,236.95,155.42
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,179.89,106.83
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,114.06,62.8
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,71.65,55.97
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,70.31,55.03
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,68.78,53.88
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,67.16,52.65
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,57.35,44.43
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,55.57,43.13
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,53.26,41.3
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,50.93,39.4
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,47.64,36.55
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,44.37,33.58
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,36.77,26.64
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,32.91,22.7
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,25.03,13.48
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,17.07,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.71,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.16,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,10.69,3.0
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,17.29,8.91
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,23.91,14.74
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,32.21,21.92
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,40.52,29.02
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,56.37,42.39
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,73.73,56.85
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,77.64,59.86
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,81.71,62.97
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,121.75,95.94
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,162.13,128.54
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,200.84,159.54
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,255.38,202.54
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,294.74,233.34
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,332.49,262.41
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,426.48,335.44
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,513.22,400.54
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,581.55,452.03
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,653.6,504.53
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,625.13,481.36
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,595.95,458.24
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,575.9,442.21
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,553.16,423.83
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,523.22,400.21
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,491.51,374.68
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,454.9,344.83
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,417.11,313.32
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,376.14,278.92
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,334.76,243.64
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,289.83,203.03
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,235.7,155.39
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,172.94,102.61
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,114.31,65.08
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,77.14,60.42
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,67.03,52.02
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,66.01,51.3
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,64.97,50.57
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,63.81,49.86
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,62.67,49.15
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,56.26,43.78
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,55.1,42.93
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,54.04,42.06
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,53.44,41.44
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,45.44,34.1
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,37.13,26.16
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,24.9,12.46
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,16.22,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
