Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,19,5,45,26.0,5.0,2.8,12.5,5.5,0.0,0.0
2018,9,19,6,0,52.0,10.0,2.8,12.7,11.0,45.71,0.0
2018,9,19,6,15,168.0,25.5,2.85,13.25,41.5,194.53,37.1
2018,9,19,6,30,284.0,41.0,2.9,13.8,72.0,324.48,257.15
2018,9,19,6,45,323.0,53.0,2.9,14.3,106.5,374.17,308.8
2018,9,19,7,0,362.0,65.0,2.9,14.8,141.0,426.75,355.19
2018,9,19,7,15,289.0,90.5,2.65,15.25,161.5,403.12,335.63
2018,9,19,7,30,216.0,116.0,2.4,15.7,182.0,354.44,294.51
2018,9,19,7,45,242.0,135.0,2.2,16.1,221.5,400.34,330.71
2018,9,19,8,0,268.0,154.0,2.0,16.5,261.0,445.58,364.6
2018,9,19,8,15,279.0,174.0,1.85,17.0,298.0,477.3,386.52
2018,9,19,8,30,290.0,194.0,1.7,17.5,335.0,507.41,406.59
2018,9,19,8,45,311.5,210.5,1.55,18.05,375.0,541.2,429.05
2018,9,19,9,0,333.0,227.0,1.4,18.6,415.0,573.22,449.47
2018,9,19,9,15,354.5,240.0,1.35,19.2,453.5,599.13,465.56
2018,9,19,9,30,376.0,253.0,1.3,19.8,492.0,622.86,479.81
2018,9,19,9,45,390.0,264.0,1.3,20.4,523.5,635.25,486.13
2018,9,19,10,0,404.0,275.0,1.3,21.0,555.0,661.48,501.84
2018,9,19,10,15,419.0,282.5,1.35,21.6,583.0,665.24,502.47
2018,9,19,10,30,434.0,290.0,1.4,22.2,611.0,666.16,501.35
2018,9,19,10,45,457.0,289.5,1.45,22.85,636.0,663.12,497.66
2018,9,19,11,0,480.0,289.0,1.5,23.5,661.0,656.88,491.7
2018,9,19,11,15,507.0,284.0,1.6,23.95,682.5,646.26,483.43
2018,9,19,11,30,534.0,279.0,1.7,24.4,704.0,632.12,472.46
2018,9,19,11,45,532.0,281.5,1.75,24.85,707.0,601.96,449.33
2018,9,19,12,0,530.0,284.0,1.8,25.3,710.0,570.35,424.93
2018,9,19,12,15,528.0,283.5,2.0,25.45,706.5,535.08,398.61
2018,9,19,12,30,526.0,283.0,2.2,25.6,703.0,498.83,370.78
2018,9,19,12,45,527.0,277.0,2.35,25.8,693.0,459.07,339.39
2018,9,19,13,0,528.0,271.0,2.5,26.0,683.0,418.59,306.65
2018,9,19,13,15,544.5,257.0,2.65,26.0,673.0,377.32,272.45
2018,9,19,13,30,561.0,243.0,2.8,26.0,663.0,334.19,236.0
2018,9,19,13,45,625.5,208.5,2.95,26.0,661.0,285.73,193.49
2018,9,19,14,0,690.0,174.0,3.1,26.0,659.0,230.49,146.23
2018,9,19,14,15,772.5,137.5,3.3,25.85,656.5,177.12,103.77
2018,9,19,14,30,855.0,101.0,3.5,25.7,654.0,106.9,60.09
2018,9,19,14,45,839.0,99.0,3.65,25.55,614.0,73.94,56.58
2018,9,19,15,0,823.0,97.0,3.8,25.4,574.0,73.56,56.47
2018,9,19,15,15,802.0,94.0,3.8,25.4,529.0,72.4,55.67
2018,9,19,15,30,781.0,91.0,3.8,25.4,484.0,71.23,54.86
2018,9,19,15,45,752.0,87.5,4.0,24.85,435.0,69.56,53.75
2018,9,19,16,0,723.0,84.0,4.2,24.3,386.0,62.16,47.73
2018,9,19,16,15,682.5,79.5,4.2,23.7,335.0,59.77,45.93
2018,9,19,16,30,642.0,75.0,4.2,23.1,284.0,57.37,44.06
2018,9,19,16,45,583.0,68.5,4.15,22.5,233.0,53.26,40.6
2018,9,19,17,0,524.0,62.0,4.1,21.9,182.0,49.15,36.95
2018,9,19,17,15,432.0,53.5,4.1,21.05,135.0,43.17,31.5
2018,9,19,17,30,340.0,45.0,4.1,20.2,88.0,37.24,25.68
2018,9,19,17,45,220.0,31.0,4.05,19.35,54.0,24.1,10.43
2018,9,19,18,0,100.0,17.0,4.0,18.5,20.0,14.51,0.0
2018,9,19,18,15,50.0,8.5,3.9,18.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.45,16.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,2.2,15.65,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,2.2,15.8,11.0,58.46,0.0
2018,9,20,6,15,205.0,23.5,2.2,16.5,42.0,213.21,10.27
2018,9,20,6,30,340.0,37.0,2.2,17.2,73.0,359.29,278.34
2018,9,20,6,45,374.0,48.0,2.2,17.9,108.0,410.25,331.37
2018,9,20,7,0,408.0,59.0,2.2,18.6,143.0,461.46,375.52
2018,9,20,7,15,324.0,86.0,2.15,19.15,164.5,426.52,348.62
2018,9,20,7,30,240.0,113.0,2.1,19.7,186.0,371.01,303.2
2018,9,20,7,45,269.5,131.0,2.0,20.25,227.0,419.08,340.4
2018,9,20,8,0,299.0,149.0,1.9,20.8,268.0,466.58,375.26
2018,9,20,8,15,312.5,167.5,1.85,21.35,306.0,499.05,397.45
2018,9,20,8,30,326.0,186.0,1.8,21.9,344.0,529.92,417.91
2018,9,20,8,45,350.0,201.5,1.7,22.5,385.5,565.01,440.94
2018,9,20,9,0,374.0,217.0,1.6,23.1,427.0,598.22,461.94
2018,9,20,9,15,407.5,224.5,1.55,23.65,469.0,648.16,494.58
2018,9,20,9,30,441.0,232.0,1.5,24.2,511.0,676.05,511.35
2018,9,20,9,45,463.0,237.5,1.4,24.75,544.5,688.6,516.85
2018,9,20,10,0,485.0,243.0,1.3,25.3,578.0,698.23,520.36
2018,9,20,10,15,498.0,249.0,1.3,25.75,605.0,697.6,517.81
2018,9,20,10,30,511.0,255.0,1.3,26.2,632.0,694.07,513.41
2018,9,20,10,45,517.0,262.0,1.3,26.65,652.0,682.97,503.8
2018,9,20,11,0,523.0,269.0,1.3,27.1,672.0,669.23,492.45
2018,9,20,11,15,544.5,266.5,1.4,27.4,692.0,655.58,482.52
2018,9,20,11,30,566.0,264.0,1.5,27.7,712.0,638.64,470.02
2018,9,20,11,45,613.0,246.5,1.55,27.95,734.5,623.99,458.85
2018,9,20,12,0,660.0,229.0,1.6,28.2,757.0,602.11,442.07
2018,9,20,12,15,663.5,226.0,1.75,28.35,755.0,562.51,412.68
2018,9,20,12,30,667.0,223.0,1.9,28.5,753.0,521.24,381.23
2018,9,20,12,45,665.0,219.5,2.0,28.6,741.5,475.63,345.57
2018,9,20,13,0,663.0,216.0,2.1,28.7,730.0,429.31,308.37
2018,9,20,13,15,659.0,210.0,2.15,28.65,710.5,379.95,268.15
2018,9,20,13,30,655.0,204.0,2.2,28.6,691.0,330.57,227.27
2018,9,20,13,45,693.0,180.5,2.3,28.6,679.5,278.64,183.04
2018,9,20,14,0,731.0,157.0,2.4,28.6,668.0,222.77,136.84
2018,9,20,14,15,811.5,122.5,2.4,28.45,664.5,167.4,94.02
2018,9,20,14,30,892.0,88.0,2.4,28.3,661.0,105.91,59.7
2018,9,20,14,45,878.0,86.0,2.45,28.2,621.0,75.97,57.62
2018,9,20,15,0,864.0,84.0,2.5,28.1,581.0,74.65,56.73
2018,9,20,15,15,844.5,81.5,2.5,28.1,535.5,64.48,48.45
2018,9,20,15,30,825.0,79.0,2.5,28.1,490.0,63.33,47.65
2018,9,20,15,45,799.0,76.0,2.5,27.6,441.0,61.72,46.55
2018,9,20,16,0,773.0,73.0,2.5,27.1,392.0,60.08,45.42
2018,9,20,16,15,735.5,68.5,2.5,26.4,340.0,57.14,43.18
2018,9,20,16,30,698.0,64.0,2.5,25.7,288.0,54.15,40.83
2018,9,20,16,45,641.5,58.5,2.45,25.0,236.0,46.04,33.97
2018,9,20,17,0,585.0,53.0,2.4,24.3,184.0,42.34,30.72
2018,9,20,17,15,494.5,45.5,2.4,23.35,136.0,36.82,25.74
2018,9,20,17,30,404.0,38.0,2.4,22.4,88.0,31.36,20.41
2018,9,20,17,45,269.0,27.5,2.35,21.45,54.0,23.12,7.96
2018,9,20,18,0,134.0,17.0,2.3,20.5,20.0,14.51,0.0
2018,9,20,18,15,67.0,8.5,2.3,20.1,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.25,19.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.45,18.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,5,45,37.0,5.0,0.95,15.2,5.0,0.0,0.0
2018,9,21,6,0,74.0,10.0,0.9,15.3,10.0,61.19,0.0
2018,9,21,6,15,211.5,22.5,1.0,15.85,40.5,215.23,0.0
2018,9,21,6,30,349.0,35.0,1.1,16.4,71.0,363.99,278.48
2018,9,21,6,45,378.5,46.0,1.2,17.0,105.5,410.89,329.74
2018,9,21,7,0,408.0,57.0,1.3,17.6,140.0,458.15,371.07
2018,9,21,7,15,321.5,84.5,1.35,18.15,161.5,421.7,343.64
2018,9,21,7,30,235.0,112.0,1.4,18.7,183.0,364.94,297.84
2018,9,21,7,45,260.0,130.0,1.4,19.2,222.0,408.81,331.95
2018,9,21,8,0,285.0,148.0,1.4,19.7,261.0,452.0,363.74
2018,9,21,8,15,298.0,167.5,1.5,20.45,299.0,485.13,386.76
2018,9,21,8,30,311.0,187.0,1.6,21.2,337.0,516.62,408.07
2018,9,21,8,45,330.5,203.5,1.65,21.9,376.5,548.59,429.38
2018,9,21,9,0,350.0,220.0,1.7,22.6,416.0,578.69,448.93
2018,9,21,9,15,383.0,229.5,1.75,23.15,458.0,610.89,470.37
2018,9,21,9,30,416.0,239.0,1.8,23.7,500.0,659.34,502.51
2018,9,21,9,45,448.5,241.5,1.85,24.25,537.0,678.21,513.86
2018,9,21,10,0,481.0,244.0,1.9,24.8,574.0,693.95,523.14
2018,9,21,10,15,516.0,242.0,1.95,25.15,609.0,703.85,528.87
2018,9,21,10,30,551.0,240.0,2.0,25.5,644.0,710.07,532.0
2018,9,21,10,45,581.0,235.5,2.0,25.9,672.0,705.97,527.52
2018,9,21,11,0,611.0,231.0,2.0,26.3,700.0,702.4,523.28
2018,9,21,11,15,599.5,238.0,2.1,26.45,704.5,670.49,499.91
2018,9,21,11,30,588.0,245.0,2.2,26.6,709.0,637.13,475.41
2018,9,21,11,45,579.5,250.0,2.25,26.75,709.5,600.88,448.34
2018,9,21,12,0,571.0,255.0,2.3,26.9,710.0,566.16,421.85
2018,9,21,12,15,557.5,260.5,2.35,26.85,703.0,528.17,392.84
2018,9,21,12,30,544.0,266.0,2.4,26.8,696.0,489.92,363.07
2018,9,21,12,45,526.5,268.5,2.5,26.8,680.0,447.66,329.88
2018,9,21,13,0,509.0,271.0,2.6,26.8,664.0,406.22,296.69
2018,9,21,13,15,506.5,265.0,2.65,26.65,647.5,364.98,262.98
2018,9,21,13,30,504.0,259.0,2.7,26.5,631.0,323.71,228.8
2018,9,21,13,45,599.0,212.5,2.75,26.3,639.5,277.01,187.08
2018,9,21,14,0,694.0,166.0,2.8,26.1,648.0,219.43,137.36
2018,9,21,14,15,780.5,128.5,2.8,25.85,646.0,164.68,94.79
2018,9,21,14,30,867.0,91.0,2.8,25.6,644.0,102.63,60.35
2018,9,21,14,45,853.0,89.0,2.8,25.35,604.5,77.45,59.58
2018,9,21,15,0,839.0,87.0,2.8,25.1,565.0,67.33,51.35
2018,9,21,15,15,819.0,84.0,2.8,25.1,520.0,65.94,50.34
2018,9,21,15,30,799.0,81.0,2.8,25.1,475.0,64.52,49.29
2018,9,21,15,45,772.5,77.5,2.75,24.4,426.5,62.6,47.97
2018,9,21,16,0,746.0,74.0,2.7,23.7,378.0,60.65,46.59
2018,9,21,16,15,678.5,73.5,2.65,23.1,322.0,55.62,42.51
2018,9,21,16,30,611.0,73.0,2.6,22.5,266.0,55.86,42.88
2018,9,21,16,45,529.0,67.5,2.55,21.9,212.5,52.37,39.91
2018,9,21,17,0,447.0,62.0,2.5,21.3,159.0,49.02,36.88
2018,9,21,17,15,345.5,51.0,2.45,20.5,114.0,39.08,27.95
2018,9,21,17,30,244.0,40.0,2.4,19.7,69.0,30.79,20.03
2018,9,21,17,45,162.0,27.0,2.3,18.95,42.0,20.96,4.56
2018,9,21,18,0,80.0,14.0,2.2,18.2,15.0,11.95,0.0
2018,9,21,18,15,40.0,7.0,2.25,17.8,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,5,45,32.0,5.0,1.95,12.85,5.0,0.0,0.0
2018,9,22,6,0,64.0,10.0,1.9,13.0,10.0,53.97,0.0
2018,9,22,6,15,181.0,22.0,1.95,13.45,37.0,193.66,0.0
2018,9,22,6,30,298.0,34.0,2.0,13.9,64.0,322.68,249.42
2018,9,22,6,45,246.0,34.0,2.05,14.35,68.5,287.3,236.25
2018,9,22,7,0,194.0,34.0,2.1,14.8,73.0,232.29,194.59
2018,9,22,7,15,97.0,48.0,2.0,15.25,67.5,152.71,127.03
2018,9,22,7,30,0.0,62.0,1.9,15.7,62.0,51.54,38.3
2018,9,22,7,45,0.0,80.0,1.8,16.15,80.0,68.42,52.57
2018,9,22,8,0,0.0,98.0,1.7,16.6,98.0,85.16,66.37
2018,9,22,8,15,6.5,123.5,1.65,17.15,126.5,115.39,91.38
2018,9,22,8,30,13.0,149.0,1.6,17.7,155.0,145.46,115.72
2018,9,22,8,45,88.0,186.5,1.6,18.2,235.0,266.68,215.1
2018,9,22,9,0,163.0,224.0,1.6,18.7,315.0,392.02,312.73
2018,9,22,9,15,251.5,241.0,1.65,19.2,392.5,503.7,396.58
2018,9,22,9,30,340.0,258.0,1.7,19.7,470.0,592.58,460.99
2018,9,22,9,45,383.0,260.5,1.75,20.2,512.0,621.33,480.06
2018,9,22,10,0,426.0,263.0,1.8,20.7,554.0,663.78,508.69
2018,9,22,10,15,459.5,260.5,1.9,21.05,586.0,672.74,514.09
2018,9,22,10,30,493.0,258.0,2.0,21.4,618.0,678.24,517.23
2018,9,22,10,45,507.0,261.0,2.1,21.8,640.0,669.94,510.07
2018,9,22,11,0,521.0,264.0,2.2,22.2,662.0,658.74,500.86
2018,9,22,11,15,484.0,284.5,2.35,22.45,659.0,623.7,474.2
2018,9,22,11,30,447.0,305.0,2.5,22.7,656.0,588.61,447.41
2018,9,22,11,45,455.5,303.0,2.65,22.95,662.5,564.31,428.86
2018,9,22,12,0,464.0,301.0,2.8,23.2,669.0,538.06,408.38
2018,9,22,12,15,434.5,304.5,2.95,23.25,647.5,493.62,374.28
2018,9,22,12,30,405.0,308.0,3.1,23.3,626.0,450.9,341.05
2018,9,22,12,45,349.5,306.5,3.25,23.35,578.0,395.91,298.53
2018,9,22,13,0,294.0,305.0,3.4,23.4,530.0,347.03,260.52
2018,9,22,13,15,369.0,289.5,3.45,23.4,565.0,337.51,249.57
2018,9,22,13,30,444.0,274.0,3.5,23.4,600.0,314.79,227.19
2018,9,22,13,45,557.0,224.0,3.6,23.4,618.0,273.29,188.27
2018,9,22,14,0,670.0,174.0,3.7,23.4,636.0,217.87,138.93
2018,9,22,14,15,779.0,129.5,3.7,23.3,641.5,161.71,94.28
2018,9,22,14,30,888.0,85.0,3.7,23.2,647.0,95.72,57.29
2018,9,22,14,45,875.5,82.0,3.7,23.15,607.0,73.45,56.81
2018,9,22,15,0,863.0,79.0,3.7,23.1,567.0,71.43,55.28
2018,9,22,15,15,843.5,77.0,3.7,23.1,522.0,69.84,54.1
2018,9,22,15,30,824.0,75.0,3.7,23.1,477.0,60.67,46.46
2018,9,22,15,45,798.0,71.5,3.65,22.7,428.0,58.58,44.9
2018,9,22,16,0,772.0,68.0,3.6,22.3,379.0,56.45,43.27
2018,9,22,16,15,727.5,64.0,3.65,21.85,325.5,53.69,41.07
2018,9,22,16,30,683.0,60.0,3.7,21.4,272.0,50.94,38.8
2018,9,22,16,45,609.0,56.0,3.7,20.95,219.0,44.06,32.83
2018,9,22,17,0,535.0,52.0,3.7,20.5,166.0,41.45,30.41
2018,9,22,17,15,431.0,44.5,3.7,19.85,120.0,35.94,25.27
2018,9,22,17,30,327.0,37.0,3.7,19.2,74.0,30.55,19.66
2018,9,22,17,45,196.0,23.5,3.7,18.5,42.5,19.62,0.81
2018,9,22,18,0,65.0,10.0,3.7,17.8,11.0,8.54,0.0
2018,9,22,18,15,32.5,5.0,3.75,17.45,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,23,5,45,29.0,4.5,2.95,13.6,4.5,0.0,0.0
2018,9,23,6,0,58.0,9.0,3.0,13.7,9.0,48.76,0.0
2018,9,23,6,15,181.5,22.5,3.15,14.1,37.5,193.54,0.0
2018,9,23,6,30,305.0,36.0,3.3,14.5,66.0,327.82,251.33
2018,9,23,6,45,329.5,47.0,3.45,14.95,97.0,368.31,302.31
2018,9,23,7,0,354.0,58.0,3.6,15.4,128.0,407.02,338.68
2018,9,23,7,15,260.0,86.0,3.55,15.85,145.5,350.67,293.41
2018,9,23,7,30,166.0,114.0,3.5,16.3,163.0,289.42,241.32
2018,9,23,7,45,207.0,133.0,3.5,16.7,205.5,365.27,303.22
2018,9,23,8,0,248.0,152.0,3.5,17.1,248.0,423.08,348.84
2018,9,23,8,15,268.0,170.0,3.4,17.55,286.5,459.87,376.08
2018,9,23,8,30,288.0,188.0,3.3,18.0,325.0,495.39,401.72
2018,9,23,8,45,298.0,207.0,3.25,18.5,360.5,521.41,419.29
2018,9,23,9,0,308.0,226.0,3.2,19.0,396.0,545.54,435.16
2018,9,23,9,15,325.0,240.5,3.15,19.45,432.0,568.76,450.47
2018,9,23,9,30,342.0,255.0,3.1,19.9,468.0,589.9,464.02
2018,9,23,9,45,354.0,267.5,3.1,20.35,498.5,602.16,470.98
2018,9,23,10,0,366.0,280.0,3.1,20.8,529.0,612.15,476.29
2018,9,23,10,15,389.0,284.5,3.1,21.1,558.5,620.71,481.19
2018,9,23,10,30,412.0,289.0,3.1,21.4,588.0,640.15,493.62
2018,9,23,10,45,455.5,281.0,3.1,21.75,620.0,646.35,497.03
2018,9,23,11,0,499.0,273.0,3.1,22.1,652.0,648.33,497.28
2018,9,23,11,15,510.0,274.0,3.2,22.25,667.0,630.75,483.44
2018,9,23,11,30,521.0,275.0,3.3,22.4,682.0,610.6,467.62
2018,9,23,11,45,522.5,276.5,3.4,22.6,686.5,582.35,445.42
2018,9,23,12,0,524.0,278.0,3.5,22.8,691.0,552.43,421.64
2018,9,23,12,15,525.5,276.0,3.65,22.75,688.5,518.21,394.73
2018,9,23,12,30,527.0,274.0,3.8,22.7,686.0,482.76,366.23
2018,9,23,12,45,529.0,267.5,4.0,22.65,676.0,443.11,333.93
2018,9,23,13,0,531.0,261.0,4.2,22.6,666.0,402.67,300.2
2018,9,23,13,15,549.5,246.5,4.3,22.45,656.0,361.39,264.76
2018,9,23,13,30,568.0,232.0,4.4,22.3,646.0,318.04,227.05
2018,9,23,13,45,605.5,204.5,4.55,22.15,631.5,267.35,182.95
2018,9,23,14,0,643.0,177.0,4.7,22.0,617.0,212.67,137.1
2018,9,23,14,15,767.5,129.5,4.65,21.85,629.5,157.11,92.46
2018,9,23,14,30,892.0,82.0,4.6,21.7,642.0,89.9,55.33
2018,9,23,14,45,877.5,80.5,4.6,21.5,602.0,72.55,56.47
2018,9,23,15,0,863.0,79.0,4.6,21.3,562.0,71.44,55.73
2018,9,23,15,15,843.5,76.5,4.6,21.3,517.0,69.51,54.25
2018,9,23,15,30,824.0,74.0,4.6,21.3,472.0,60.06,46.3
2018,9,23,15,45,798.0,71.0,4.35,20.85,423.0,58.31,45.03
2018,9,23,16,0,772.0,68.0,4.1,20.4,374.0,56.54,43.72
2018,9,23,16,15,733.0,64.5,4.0,20.0,323.0,54.24,41.89
2018,9,23,16,30,694.0,61.0,3.9,19.6,272.0,51.97,40.01
2018,9,23,16,45,633.5,55.5,3.8,19.2,220.5,43.96,32.98
2018,9,23,17,0,573.0,50.0,3.7,18.8,169.0,40.18,29.49
2018,9,23,17,15,473.0,43.0,3.6,18.2,122.5,35.0,24.59
2018,9,23,17,30,373.0,36.0,3.5,17.6,76.0,29.98,19.07
2018,9,23,17,45,225.0,23.0,3.4,17.0,43.5,19.38,0.0
2018,9,23,18,0,77.0,10.0,3.3,16.4,11.0,8.54,0.0
2018,9,23,18,15,38.5,5.0,3.2,16.05,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,9,24,5,45,36.0,4.5,0.35,13.2,4.5,0.0,0.0
2018,9,24,6,0,72.0,9.0,0.3,13.3,9.0,7.68,0.0
2018,9,24,6,15,216.5,21.5,0.4,13.75,38.5,210.49,0.0
2018,9,24,6,30,361.0,34.0,0.5,14.2,68.0,369.03,273.56
2018,9,24,6,45,390.5,44.0,0.55,14.65,102.0,415.38,331.36
2018,9,24,7,0,420.0,54.0,0.6,15.1,136.0,461.42,372.27
2018,9,24,7,15,319.0,81.5,0.65,15.6,154.5,413.57,336.82
2018,9,24,7,30,218.0,109.0,0.7,16.1,173.0,345.1,282.24
2018,9,24,7,45,255.0,126.5,0.75,16.65,215.0,398.34,324.51
2018,9,24,8,0,292.0,144.0,0.8,17.2,257.0,451.31,364.16
2018,9,24,8,15,299.5,163.5,0.75,17.95,292.5,479.37,382.26
2018,9,24,8,30,307.0,183.0,0.7,18.7,328.0,505.7,398.68
2018,9,24,8,45,330.5,198.5,0.7,19.5,368.5,539.85,421.11
2018,9,24,9,0,354.0,214.0,0.7,20.3,409.0,572.18,441.6
2018,9,24,9,15,390.0,223.0,0.75,21.1,452.0,606.14,463.69
2018,9,24,9,30,426.0,232.0,0.8,21.9,495.0,656.27,496.13
2018,9,24,9,45,461.0,233.0,0.8,22.7,532.0,675.25,506.39
2018,9,24,10,0,496.0,234.0,0.8,23.5,569.0,691.01,514.64
2018,9,24,10,15,547.0,226.0,0.8,24.1,609.5,707.48,524.06
2018,9,24,10,30,598.0,218.0,0.8,24.7,650.0,725.09,533.87
2018,9,24,10,45,627.5,214.0,0.85,25.3,678.5,719.66,528.53
2018,9,24,11,0,657.0,210.0,0.9,25.9,707.0,710.04,520.51
2018,9,24,11,15,596.5,238.5,1.0,26.2,695.0,661.11,485.64
2018,9,24,11,30,536.0,267.0,1.1,26.5,683.0,611.37,450.12
2018,9,24,11,45,512.0,278.5,1.2,26.8,677.5,575.1,423.83
2018,9,24,12,0,488.0,290.0,1.3,27.1,672.0,538.85,396.94
2018,9,24,12,15,503.5,282.0,1.4,27.15,675.0,508.77,374.53
2018,9,24,12,30,519.0,274.0,1.5,27.2,678.0,476.44,349.64
2018,9,24,12,45,529.5,265.5,1.65,27.25,672.0,439.37,320.63
2018,9,24,13,0,540.0,257.0,1.8,27.3,666.0,400.7,289.45
2018,9,24,13,15,558.5,242.0,1.95,27.15,655.5,358.56,254.81
2018,9,24,13,30,577.0,227.0,2.1,27.0,645.0,314.36,217.8
2018,9,24,13,45,647.0,192.0,2.2,26.9,644.5,264.49,174.39
2018,9,24,14,0,717.0,157.0,2.3,26.8,644.0,207.29,126.65
2018,9,24,14,15,809.0,120.0,2.4,26.55,644.0,150.77,84.77
2018,9,24,14,30,901.0,83.0,2.5,26.3,644.0,86.76,54.38
2018,9,24,14,45,886.0,81.5,2.55,26.05,603.5,73.36,56.07
2018,9,24,15,0,871.0,80.0,2.6,25.8,563.0,72.23,55.36
2018,9,24,15,15,851.0,77.0,2.6,25.8,517.0,61.89,46.84
2018,9,24,15,30,831.0,74.0,2.6,25.8,471.0,60.25,45.61
2018,9,24,15,45,802.5,71.5,2.7,25.05,421.5,58.84,44.7
2018,9,24,16,0,774.0,69.0,2.8,24.3,372.0,57.44,43.78
2018,9,24,16,15,706.0,68.5,2.8,23.55,315.5,57.31,43.9
2018,9,24,16,30,638.0,68.0,2.8,22.8,259.0,52.71,40.1
2018,9,24,16,45,576.5,60.0,2.85,22.05,207.5,47.21,35.37
2018,9,24,17,0,515.0,52.0,2.9,21.3,156.0,41.61,30.36
2018,9,24,17,15,403.5,44.0,2.85,20.5,111.0,35.7,24.86
2018,9,24,17,30,292.0,36.0,2.8,19.7,66.0,29.93,18.49
2018,9,24,17,45,167.0,22.0,2.8,18.85,37.0,17.18,0.0
2018,9,24,18,0,42.0,8.0,2.8,18.0,8.0,6.83,0.0
2018,9,24,18,15,21.0,4.0,2.65,17.6,4.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,5,45,34.5,4.0,1.1,13.1,4.0,0.0,0.0
2018,9,25,6,0,69.0,8.0,1.0,13.2,8.0,6.83,0.0
2018,9,25,6,15,208.0,20.0,0.95,13.75,36.0,170.07,0.0
2018,9,25,6,30,347.0,32.0,0.9,14.3,64.0,356.05,261.82
2018,9,25,6,45,252.5,29.0,0.85,14.8,60.0,282.89,229.11
2018,9,25,7,0,158.0,26.0,0.8,15.3,56.0,186.56,154.46
2018,9,25,7,15,79.0,41.5,0.8,15.85,56.5,127.54,104.75
2018,9,25,7,30,0.0,57.0,0.8,16.4,57.0,47.2,34.51
2018,9,25,7,45,0.0,80.0,0.75,16.95,80.0,68.77,52.71
2018,9,25,8,0,0.0,103.0,0.7,17.5,103.0,90.78,70.79
2018,9,25,8,15,5.5,123.0,0.75,18.15,125.5,114.36,90.01
2018,9,25,8,30,11.0,143.0,0.8,18.8,148.0,137.73,108.69
2018,9,25,8,45,75.0,176.5,0.9,19.4,217.0,243.09,194.44
2018,9,25,9,0,139.0,210.0,1.0,20.0,286.0,352.81,279.46
2018,9,25,9,15,234.0,228.0,1.1,20.6,367.0,470.77,368.04
2018,9,25,9,30,329.0,246.0,1.2,21.2,448.0,566.06,436.85
2018,9,25,9,45,391.0,247.0,1.3,21.75,500.5,609.61,466.89
2018,9,25,10,0,453.0,248.0,1.4,22.3,553.0,666.63,505.86
2018,9,25,10,15,507.0,239.0,1.5,22.75,593.0,685.22,518.0
2018,9,25,10,30,561.0,230.0,1.6,23.2,633.0,699.38,527.22
2018,9,25,10,45,562.5,237.5,1.7,23.7,651.0,684.09,514.79
2018,9,25,11,0,564.0,245.0,1.8,24.2,669.0,666.29,500.76
2018,9,25,11,15,520.0,266.5,1.85,24.55,662.5,626.62,470.57
2018,9,25,11,30,476.0,288.0,1.9,24.9,656.0,587.26,440.59
2018,9,25,11,45,476.0,289.5,1.95,25.25,659.0,559.57,419.31
2018,9,25,12,0,476.0,291.0,2.0,25.6,662.0,530.47,396.58
2018,9,25,12,15,484.0,286.5,2.1,25.7,662.0,499.64,372.78
2018,9,25,12,30,492.0,282.0,2.2,25.8,662.0,467.16,347.11
2018,9,25,12,45,493.5,276.0,2.25,25.9,652.5,429.24,316.7
2018,9,25,13,0,495.0,270.0,2.3,26.0,643.0,390.63,285.09
2018,9,25,13,15,501.5,259.5,2.35,25.95,629.0,349.92,251.36
2018,9,25,13,30,508.0,249.0,2.4,25.9,615.0,308.36,216.57
2018,9,25,13,45,584.5,211.0,2.45,25.85,617.0,262.17,175.81
2018,9,25,14,0,661.0,173.0,2.5,25.8,619.0,206.7,129.24
2018,9,25,14,15,772.0,129.5,2.55,25.6,625.0,150.59,87.17
2018,9,25,14,30,883.0,86.0,2.6,25.4,631.0,84.1,65.0
2018,9,25,14,45,868.0,84.0,2.6,25.25,591.0,74.67,57.39
2018,9,25,15,0,853.0,82.0,2.6,25.1,551.0,64.67,49.19
2018,9,25,15,15,832.5,79.5,2.6,25.1,505.5,63.48,48.34
2018,9,25,15,30,812.0,77.0,2.6,25.1,460.0,62.27,47.47
2018,9,25,15,45,783.5,73.5,2.6,24.4,411.0,60.21,46.01
2018,9,25,16,0,755.0,70.0,2.6,23.7,362.0,58.11,44.48
2018,9,25,16,15,714.0,65.5,2.55,23.05,310.5,55.08,42.08
2018,9,25,16,30,673.0,61.0,2.5,22.4,259.0,52.02,39.57
2018,9,25,16,45,610.5,55.5,2.5,21.7,208.5,44.01,32.64
2018,9,25,17,0,548.0,50.0,2.5,21.0,158.0,40.28,29.22
2018,9,25,17,15,446.0,41.5,2.5,20.2,112.0,33.88,23.26
2018,9,25,17,30,344.0,33.0,2.5,19.4,66.0,27.53,16.16
2018,9,25,17,45,207.0,21.0,2.45,18.65,37.5,17.83,0.0
2018,9,25,18,0,70.0,9.0,2.4,17.9,9.0,7.68,0.0
2018,9,25,18,15,35.0,4.5,2.35,17.5,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,26,5,45,15.0,3.0,1.45,13.35,2.5,0.0,0.0
2018,9,26,6,0,30.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,9,26,6,15,30.0,14.0,1.45,13.95,15.0,33.95,0.0
2018,9,26,6,30,30.0,22.0,1.5,14.5,25.0,56.38,37.18
2018,9,26,6,45,16.0,36.5,1.5,15.0,38.0,50.46,36.81
2018,9,26,7,0,2.0,51.0,1.5,15.5,51.0,47.26,34.36
2018,9,26,7,15,4.5,64.5,1.4,16.0,65.5,61.37,46.69
2018,9,26,7,30,7.0,78.0,1.3,16.5,80.0,75.5,58.76
2018,9,26,7,45,12.0,95.0,1.2,17.0,99.0,95.73,75.77
2018,9,26,8,0,17.0,112.0,1.1,17.5,118.0,115.82,92.29
2018,9,26,8,15,14.5,129.0,1.05,18.1,135.0,128.99,102.45
2018,9,26,8,30,12.0,146.0,1.0,18.7,152.0,141.91,112.22
2018,9,26,8,45,52.0,181.5,0.9,19.3,209.5,228.11,181.8
2018,9,26,9,0,92.0,217.0,0.8,19.9,267.0,300.08,237.3
2018,9,26,9,15,96.0,240.0,0.75,20.55,295.5,323.66,253.3
2018,9,26,9,30,100.0,263.0,0.7,21.2,324.0,346.14,268.46
2018,9,26,9,45,96.0,282.0,0.65,21.85,343.5,356.16,273.9
2018,9,26,10,0,92.0,301.0,0.6,22.5,363.0,365.44,278.84
2018,9,26,10,15,326.5,252.5,0.6,23.15,484.0,531.86,402.9
2018,9,26,10,30,561.0,204.0,0.6,23.8,605.0,677.53,503.41
2018,9,26,10,45,588.5,212.0,0.55,24.45,643.0,682.59,501.91
2018,9,26,11,0,616.0,220.0,0.5,25.1,681.0,683.37,499.14
2018,9,26,11,15,536.0,255.0,0.55,25.75,660.5,625.22,456.88
2018,9,26,11,30,456.0,290.0,0.6,26.4,640.0,573.6,419.29
2018,9,26,11,45,412.0,307.5,0.65,27.0,625.0,532.69,389.33
2018,9,26,12,0,368.0,325.0,0.7,27.6,610.0,489.92,357.79
2018,9,26,12,15,413.0,308.5,0.7,28.1,627.0,477.17,347.07
2018,9,26,12,30,458.0,292.0,0.7,28.6,644.0,456.24,329.69
2018,9,26,12,45,459.5,288.0,0.75,29.1,636.5,421.31,302.28
2018,9,26,13,0,461.0,284.0,0.8,29.6,629.0,385.65,273.84
2018,9,26,13,15,432.5,284.0,1.0,29.65,601.0,342.68,241.27
2018,9,26,13,30,404.0,284.0,1.2,29.7,573.0,302.43,210.48
2018,9,26,13,45,325.5,290.5,1.35,29.75,517.5,265.08,184.18
2018,9,26,14,0,247.0,297.0,1.5,29.8,462.0,231.02,162.04
2018,9,26,14,15,320.0,262.5,1.7,29.45,465.5,194.88,135.24
2018,9,26,14,30,393.0,228.0,1.9,29.1,469.0,142.01,110.94
2018,9,26,14,45,437.0,203.0,2.15,28.75,454.5,127.99,100.16
2018,9,26,15,0,481.0,178.0,2.4,28.4,440.0,115.72,90.59
2018,9,26,15,15,454.0,168.0,2.4,28.4,398.5,111.03,87.01
2018,9,26,15,30,427.0,158.0,2.4,28.4,357.0,106.16,83.26
2018,9,26,15,45,390.0,144.5,2.75,27.25,311.5,98.7,77.71
2018,9,26,16,0,353.0,131.0,3.1,26.1,266.0,90.97,71.8
2018,9,26,16,15,330.0,114.5,3.2,25.1,226.5,81.03,63.81
2018,9,26,16,30,307.0,98.0,3.3,24.1,187.0,70.68,55.24
2018,9,26,16,45,264.0,82.0,3.4,23.15,147.5,61.77,47.64
2018,9,26,17,0,221.0,66.0,3.5,22.2,108.0,50.25,37.54
2018,9,26,17,15,169.5,49.5,3.5,21.35,76.0,38.08,26.58
2018,9,26,17,30,118.0,33.0,3.5,20.5,44.0,25.68,14.07
2018,9,26,17,45,66.5,19.5,3.5,19.7,25.0,16.64,0.0
2018,9,26,18,0,15.0,6.0,3.5,18.9,6.0,0.0,0.0
2018,9,26,18,15,7.5,3.0,3.35,18.5,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,17.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,27,5,45,20.0,3.5,1.6,13.65,3.0,0.0,0.0
2018,9,27,6,0,40.0,7.0,1.6,13.7,6.0,0.0,0.0
2018,9,27,6,15,113.5,17.5,1.65,14.1,25.0,97.94,0.0
2018,9,27,6,30,187.0,28.0,1.7,14.5,44.0,225.89,160.31
2018,9,27,6,45,206.5,39.5,1.7,14.85,68.5,256.21,208.01
2018,9,27,7,0,226.0,51.0,1.7,15.2,93.0,288.46,238.84
2018,9,27,7,15,157.0,61.5,1.65,15.6,95.0,224.11,186.77
2018,9,27,7,30,88.0,72.0,1.6,16.0,97.0,160.95,133.19
2018,9,27,7,45,46.0,93.0,1.5,16.4,106.5,133.36,108.62
2018,9,27,8,0,4.0,114.0,1.4,16.8,116.0,106.62,84.31
2018,9,27,8,15,5.0,129.5,1.4,17.35,132.0,121.16,96.0
2018,9,27,8,30,6.0,145.0,1.4,17.9,148.0,135.59,107.33
2018,9,27,8,45,20.0,174.0,1.4,18.4,184.5,175.7,139.78
2018,9,27,9,0,34.0,203.0,1.4,18.9,221.0,231.74,184.02
2018,9,27,9,15,39.5,220.0,1.4,19.4,242.5,250.67,197.92
2018,9,27,9,30,45.0,237.0,1.4,19.9,264.0,269.0,211.32
2018,9,27,9,45,45.0,250.5,1.4,20.4,279.0,278.16,217.33
2018,9,27,10,0,45.0,264.0,1.4,20.9,294.0,286.92,223.04
2018,9,27,10,15,41.0,273.0,1.45,21.3,301.0,287.39,222.48
2018,9,27,10,30,37.0,282.0,1.5,21.7,308.0,287.8,221.96
2018,9,27,10,45,45.5,301.0,1.55,22.1,334.0,307.18,236.18
2018,9,27,11,0,54.0,320.0,1.6,22.5,360.0,325.14,249.09
2018,9,27,11,15,84.5,338.5,1.65,22.7,402.5,356.34,272.42
2018,9,27,11,30,115.0,357.0,1.7,22.9,445.0,391.43,298.07
2018,9,27,11,45,176.0,358.0,1.75,23.1,493.5,417.5,317.15
2018,9,27,12,0,237.0,359.0,1.8,23.3,542.0,437.73,331.28
2018,9,27,12,15,255.5,355.0,1.9,23.35,551.0,427.39,322.67
2018,9,27,12,30,274.0,351.0,2.0,23.4,560.0,411.28,309.58
2018,9,27,12,45,280.0,343.5,2.1,23.45,554.5,385.16,288.76
2018,9,27,13,0,286.0,336.0,2.2,23.5,549.0,358.29,266.95
2018,9,27,13,15,288.0,326.0,2.35,23.4,535.5,327.77,242.3
2018,9,27,13,30,290.0,316.0,2.5,23.3,522.0,297.11,217.33
2018,9,27,13,45,300.5,300.5,2.7,23.15,507.0,264.61,190.93
2018,9,27,14,0,311.0,285.0,2.9,23.0,492.0,231.3,165.01
2018,9,27,14,15,350.0,260.5,3.05,22.75,482.0,194.3,138.48
2018,9,27,14,30,389.0,236.0,3.2,22.5,472.0,153.53,123.8
2018,9,27,14,45,387.0,219.5,3.4,22.2,441.5,145.3,117.49
2018,9,27,15,0,385.0,203.0,3.6,21.9,411.0,136.75,110.82
2018,9,27,15,15,332.5,192.0,3.6,21.9,360.5,130.3,105.71
2018,9,27,15,30,280.0,181.0,3.6,21.9,310.0,123.7,100.45
2018,9,27,15,45,209.5,165.5,3.8,20.9,256.0,118.78,96.97
2018,9,27,16,0,139.0,150.0,4.0,19.9,202.0,107.86,88.23
2018,9,27,16,15,149.5,127.0,4.0,19.3,175.5,93.18,75.89
2018,9,27,16,30,160.0,104.0,4.0,18.7,149.0,77.97,62.83
2018,9,27,16,45,138.5,84.0,4.0,18.15,117.5,63.9,50.47
2018,9,27,17,0,117.0,64.0,4.0,17.6,86.0,49.49,37.56
2018,9,27,17,15,89.5,46.5,3.95,17.15,60.0,36.4,25.53
2018,9,27,17,30,62.0,29.0,3.9,16.7,34.0,23.1,11.66
2018,9,27,17,45,36.0,16.5,3.85,16.2,19.0,14.08,0.0
2018,9,27,18,0,10.0,4.0,3.8,15.7,4.0,0.0,0.0
2018,9,27,18,15,5.0,2.0,3.75,15.6,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.3,14.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.3,14.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.4,14.45,3.0,2.56,0.0
2018,9,28,6,30,0.0,5.0,2.5,14.7,5.0,4.1,0.0
2018,9,28,6,45,0.0,5.5,2.6,14.95,5.5,4.51,0.0
2018,9,28,7,0,0.0,6.0,2.7,15.2,6.0,4.92,0.0
2018,9,28,7,15,0.0,14.5,2.7,15.4,14.5,11.92,4.54
2018,9,28,7,30,0.0,23.0,2.7,15.6,23.0,18.94,10.59
2018,9,28,7,45,0.0,44.0,2.75,15.85,44.0,36.36,25.46
2018,9,28,8,0,0.0,65.0,2.8,16.1,65.0,53.86,40.22
2018,9,28,8,15,0.0,72.5,2.8,16.4,72.5,60.13,45.34
2018,9,28,8,30,0.0,80.0,2.8,16.7,80.0,66.41,50.41
2018,9,28,8,45,0.5,105.0,2.85,17.0,105.5,89.45,69.39
2018,9,28,9,0,1.0,130.0,2.9,17.3,131.0,112.72,88.29
2018,9,28,9,15,3.0,156.5,2.95,17.65,158.5,138.65,109.16
2018,9,28,9,30,5.0,183.0,3.0,18.0,186.0,164.32,129.55
2018,9,28,9,45,10.5,204.5,3.05,18.3,211.5,187.85,148.15
2018,9,28,10,0,16.0,226.0,3.1,18.6,237.0,210.83,166.11
2018,9,28,10,15,27.0,256.5,3.2,18.8,275.5,259.37,204.26
2018,9,28,10,30,38.0,287.0,3.3,19.0,314.0,293.38,230.47
2018,9,28,10,45,49.0,306.0,3.35,19.25,341.5,314.46,246.4
2018,9,28,11,0,60.0,325.0,3.4,19.5,369.0,333.92,260.96
2018,9,28,11,15,83.0,341.0,3.45,19.55,403.5,357.17,278.77
2018,9,28,11,30,106.0,357.0,3.5,19.6,438.0,377.67,294.21
2018,9,28,11,45,113.5,361.0,3.55,19.7,448.0,381.01,296.15
2018,9,28,12,0,121.0,365.0,3.6,19.8,458.0,375.89,291.65
2018,9,28,12,15,153.0,362.5,3.65,19.8,479.5,377.12,292.12
2018,9,28,12,30,185.0,360.0,3.7,19.8,501.0,374.97,289.52
2018,9,28,12,45,232.5,349.0,3.7,19.8,523.0,369.6,283.74
2018,9,28,13,0,280.0,338.0,3.7,19.8,545.0,355.99,270.81
2018,9,28,13,15,299.0,323.5,3.7,19.75,539.5,327.91,246.69
2018,9,28,13,30,318.0,309.0,3.7,19.7,534.0,298.02,220.86
2018,9,28,13,45,423.5,260.5,3.7,19.65,547.5,255.44,181.76
2018,9,28,14,0,529.0,212.0,3.7,19.6,561.0,206.54,138.83
2018,9,28,14,15,682.5,151.5,3.7,19.45,578.0,140.32,87.17
2018,9,28,14,30,836.0,91.0,3.7,19.3,595.0,69.0,53.86
2018,9,28,14,45,822.0,88.0,3.7,19.15,556.0,67.73,52.99
2018,9,28,15,0,808.0,85.0,3.7,19.0,517.0,66.41,52.04
2018,9,28,15,15,786.5,82.5,3.7,19.0,473.0,65.32,51.25
2018,9,28,15,30,765.0,80.0,3.7,19.0,429.0,64.22,50.46
2018,9,28,15,45,737.0,75.5,3.7,18.45,381.5,61.52,48.37
2018,9,28,16,0,709.0,71.0,3.7,17.9,334.0,58.76,46.18
2018,9,28,16,15,668.5,66.0,3.65,17.55,285.0,50.85,39.36
2018,9,28,16,30,628.0,61.0,3.6,17.2,236.0,47.73,36.65
2018,9,28,16,45,564.0,54.5,3.6,16.8,187.0,43.24,32.59
2018,9,28,17,0,500.0,48.0,3.6,16.4,138.0,38.75,28.32
2018,9,28,17,15,392.0,39.0,3.5,16.05,95.5,31.94,21.73
2018,9,28,17,30,284.0,30.0,3.4,15.7,53.0,25.17,12.25
2018,9,28,17,45,166.0,18.5,3.3,15.35,29.5,15.79,0.0
2018,9,28,18,0,48.0,7.0,3.2,15.0,6.0,0.0,0.0
2018,9,28,18,15,24.0,3.5,3.15,14.9,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
