Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,46.82,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,71.2,44.02
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,42.65,30.35
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,18.12,9.58
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,26.81,17.09
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,35.53,24.55
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,58.26,43.76
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,83.66,64.94
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,129.99,103.58
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,191.67,153.84
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,243.56,195.9
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,294.4,236.21
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,300.41,239.25
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,305.85,242.02
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,346.91,273.69
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,401.82,315.12
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,429.35,335.79
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,454.42,354.42
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,493.3,383.18
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,514.47,398.41
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,485.7,375.34
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,450.55,347.83
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,398.49,307.27
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,347.5,267.6
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,347.84,267.48
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,342.51,262.64
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,330.5,252.47
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,316.74,240.63
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,296.15,223.57
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,274.94,205.98
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,244.36,181.16
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,213.24,156.76
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,174.86,129.85
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,141.46,114.36
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,131.71,106.59
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,134.84,109.59
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,122.61,99.55
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,116.6,94.75
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,111.03,90.41
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,101.85,82.88
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,89.37,72.34
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,76.41,61.16
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,61.39,47.94
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,44.8,33.14
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,33.26,22.45
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,20.93,7.87
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,14.08,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,95.0,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,224.87,140.78
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,345.95,275.27
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,469.76,377.91
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,449.33,364.63
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,429.65,349.94
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,388.89,316.73
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,364.18,294.78
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,373.74,301.21
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,400.24,319.82
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,456.5,360.44
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,492.37,384.93
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,530.7,411.96
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,566.81,436.89
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,645.82,493.53
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,702.43,532.95
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,675.04,511.23
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,646.08,489.2
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,647.45,490.16
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,644.71,487.71
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,619.7,468.78
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,592.92,448.45
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,565.16,427.21
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,535.25,403.84
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,500.98,376.75
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,465.67,348.03
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,424.48,314.09
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,381.64,277.96
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,332.69,238.86
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,290.6,205.93
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,231.69,165.74
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,195.77,145.54
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,174.77,131.49
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,157.6,127.45
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,154.31,125.21
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,143.25,116.43
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,135.08,109.91
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,123.99,100.87
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,114.43,93.21
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,104.64,85.21
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,89.78,72.62
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,74.63,59.53
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,59.82,46.49
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,44.75,32.99
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,31.17,20.51
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,17.08,3.94
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,11.1,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,2.99,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,4.92,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,8.21,1.07
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,11.51,4.04
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,15.63,7.65
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,19.77,11.22
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,25.16,15.79
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,30.55,20.31
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,36.38,25.11
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,42.21,29.85
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,56.4,41.46
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,70.62,52.95
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,102.28,78.55
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,134.34,104.0
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,126.64,97.38
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,119.38,91.26
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,193.62,150.15
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,258.65,200.08
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,316.93,244.11
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,371.23,284.06
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,378.25,288.65
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,373.59,284.83
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,385.92,293.69
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,394.53,299.32
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,361.88,274.2
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,331.87,251.25
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,349.3,262.36
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,355.34,262.89
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,319.86,233.79
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,285.17,205.54
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,248.64,178.17
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,217.0,156.4
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,182.63,132.68
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,152.15,122.48
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,149.23,120.53
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,153.32,124.36
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,141.08,114.48
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,128.43,104.21
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,111.72,90.56
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,94.41,76.18
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,80.25,64.21
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,65.61,51.58
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,54.61,41.86
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,43.39,31.71
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,27.94,17.62
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,10.71,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,5.55,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,51.57,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,94.75,48.6
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,130.79,101.85
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,143.41,115.7
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,122.95,99.33
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,90.53,71.96
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,198.16,162.41
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,292.74,238.91
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,324.4,262.52
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,354.85,284.93
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,426.06,338.35
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,476.34,374.8
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,422.62,332.02
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,387.61,303.51
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,386.59,300.83
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,369.18,285.91
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,381.78,294.49
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,378.37,291.07
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,403.21,309.48
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,424.94,325.13
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,467.96,356.51
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,494.62,375.2
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,477.25,360.86
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,458.58,345.62
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,394.77,297.29
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,338.38,254.76
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,270.74,204.06
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,215.28,162.8
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,223.75,165.96
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,218.85,156.86
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,217.54,151.47
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,198.52,134.47
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,173.06,123.9
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,157.93,126.45
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,139.11,111.39
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,111.8,89.07
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,95.54,75.69
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,78.26,61.31
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,67.63,52.58
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,56.44,43.23
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,52.8,40.2
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,49.12,37.0
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,44.28,32.64
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,39.55,28.13
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,28.18,17.46
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,18.62,0.0
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,10.24,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,42.22,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,79.96,35.39
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,165.89,130.14
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,236.1,192.32
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,181.04,148.97
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,116.59,95.5
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,72.25,57.13
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,33.87,22.94
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,107.78,85.47
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,183.85,147.74
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,253.31,203.63
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,305.1,244.39
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,274.26,217.72
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,227.61,179.12
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,268.4,210.75
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,307.52,240.24
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,334.27,259.98
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,359.23,278.17
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,401.5,309.81
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,426.97,328.36
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,485.09,371.43
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,524.44,399.42
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,516.34,392.15
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,496.83,376.42
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,424.65,321.66
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,366.47,277.66
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,350.55,264.06
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,330.39,246.11
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,305.66,223.02
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,275.66,194.91
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,229.74,155.46
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,178.03,114.56
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,113.63,70.99
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,67.07,51.83
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,65.37,50.59
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,63.63,49.26
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,65.15,50.71
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,61.28,47.54
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,62.88,49.1
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,64.38,50.55
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,55.23,42.67
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,52.47,40.21
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,39.86,29.03
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,29.12,19.34
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,21.23,11.67
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,13.22,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,7.26,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,22.48,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,41.35,12.42
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,47.9,33.58
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,60.67,45.52
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,73.21,56.78
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,86.01,67.94
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,64.24,49.25
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,52.19,38.58
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,63.2,47.72
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,74.87,57.27
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,115.79,91.16
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,156.98,124.66
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,219.66,175.22
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,268.22,213.54
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,280.88,222.97
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,292.98,232.01
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,327.36,258.63
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,359.59,283.23
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,348.64,273.87
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,338.11,265.05
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,342.72,268.32
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,346.2,270.63
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,384.57,300.35
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,409.16,318.52
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,411.04,318.63
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,404.43,311.56
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,377.98,288.77
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,348.87,263.26
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,314.06,233.37
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,278.91,203.35
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,231.58,162.91
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,184.75,125.72
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,118.21,77.94
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,66.74,52.14
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,65.41,51.18
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,64.04,50.16
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,62.09,48.62
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,60.11,47.04
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,56.45,44.03
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,58.11,45.63
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,55.02,42.99
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,52.08,40.33
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,43.97,32.94
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,35.56,25.1
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,27.19,16.41
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,17.21,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,94.37,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,239.96,77.12
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,378.5,299.24
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,506.55,410.93
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,460.18,378.77
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,403.08,334.37
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,384.96,319.14
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,383.2,315.39
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,422.08,345.29
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,459.82,373.29
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,476.82,384.19
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,492.11,393.74
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,535.22,425.52
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,594.63,467.93
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,655.05,511.18
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,717.99,554.56
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,665.82,512.52
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,620.81,476.52
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,610.27,467.06
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,597.16,455.41
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,584.94,445.0
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,569.05,431.64
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,520.42,393.92
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,474.46,358.25
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,446.41,336.47
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,416.56,312.44
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,387.94,288.23
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,355.6,260.06
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,315.2,222.88
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,262.91,175.16
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,209.98,131.74
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,157.02,93.25
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,100.8,61.95
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,70.3,54.52
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,60.68,46.51
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,60.09,46.18
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,58.36,44.83
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,56.61,43.45
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,54.73,42.04
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,52.89,40.61
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,45.27,34.03
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,41.93,31.07
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,37.23,26.75
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,32.58,22.24
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,24.74,13.87
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,15.65,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,8.54,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,95.44,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,240.27,48.02
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,381.98,300.2
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,502.68,408.85
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,489.36,403.19
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,455.58,378.32
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,465.19,385.63
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,470.92,388.23
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,514.42,421.38
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,556.36,452.27
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,592.62,478.23
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,626.64,502.0
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,651.87,519.02
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,674.19,533.67
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,685.65,540.12
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,701.21,549.34
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,698.73,545.63
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,692.68,539.36
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,677.64,526.55
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,659.41,511.31
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,632.89,489.9
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,603.9,466.39
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,569.72,438.54
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,533.63,408.74
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,492.57,374.84
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,450.49,339.47
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,405.08,300.75
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,359.24,261.02
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,311.14,219.39
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,263.28,178.4
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,210.78,133.85
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,154.42,91.47
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,95.79,59.12
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,65.84,50.52
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,64.86,49.84
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,63.82,49.11
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,61.24,47.04
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,52.13,39.36
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,50.4,38.03
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,48.71,36.68
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,46.1,34.49
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,43.57,32.23
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,35.57,25.08
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,31.18,20.8
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,24.08,12.7
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,17.07,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,100.46,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,248.21,11.4
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,395.14,307.38
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,518.27,420.23
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,472.27,389.54
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,405.51,337.52
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,387.83,323.05
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,386.51,320.23
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,427.6,352.41
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,467.49,382.72
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,496.54,403.91
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,523.79,423.37
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,547.47,439.74
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,568.95,454.2
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,602.07,477.28
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,615.22,485.4
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,614.06,482.34
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,610.27,477.37
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,606.2,472.79
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,598.82,465.6
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,588.75,456.52
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,574.31,443.81
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,543.64,418.26
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,511.19,391.04
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,474.15,360.05
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,436.08,327.74
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,396.43,293.5
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,353.54,256.15
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,307.44,216.31
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,260.92,176.59
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,209.53,133.31
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,153.71,91.83
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,97.12,62.11
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,71.38,54.81
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,61.96,47.02
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,61.38,46.66
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,59.62,45.31
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,57.85,43.93
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,54.81,41.5
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,51.73,38.96
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,48.06,35.89
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,40.77,29.55
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,35.58,24.86
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,30.4,19.9
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,22.85,10.97
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,15.36,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.5,3.0,17.15,18.0,98.73,0.0
2018,10,8,6,30,252.0,23.0,3.1,17.7,36.0,241.97,0.0
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,389.4,297.69
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,510.52,408.72
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,472.76,385.14
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,414.4,341.23
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,388.87,320.42
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,379.2,310.61
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,414.69,337.9
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,448.92,363.38
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,477.49,383.95
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,504.26,402.82
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,523.11,415.16
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,539.93,425.84
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,551.25,432.36
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,560.32,437.18
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,561.49,436.23
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,560.49,433.7
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,585.91,451.49
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,593.82,456.1
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,581.47,445.28
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,565.27,431.39
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,535.06,406.71
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,503.2,380.47
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,466.4,350.2
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,428.64,318.65
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,386.9,283.63
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,344.93,247.98
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,301.54,211.36
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,258.55,175.6
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,208.38,133.14
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,150.19,89.69
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,90.11,58.43
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,63.71,48.2
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,62.32,47.2
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,60.87,46.13
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,58.93,44.62
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,50.63,37.69
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,48.48,36.02
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,46.33,34.29
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,43.25,31.71
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,40.21,29.03
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,35.73,24.94
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,28.78,18.45
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,22.08,9.5
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,15.36,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
