Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,82.18,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,205.78,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,350.61,264.3
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,476.72,377.55
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,420.39,339.94
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,364.23,297.82
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,346.21,283.72
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,344.14,280.5
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,391.22,316.76
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,437.39,350.87
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,464.08,369.03
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,489.05,385.65
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,516.05,402.96
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,540.89,418.17
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,561.76,430.48
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,595.06,450.83
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,615.78,463.91
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,631.83,473.54
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,545.65,408.91
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,454.64,341.42
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,422.43,318.7
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,401.48,303.05
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,397.74,300.38
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,391.68,295.44
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,367.06,276.77
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,343.25,258.52
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,303.61,228.72
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,271.93,205.26
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,254.54,191.37
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,238.77,178.57
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,209.15,152.74
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,163.69,116.4
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,114.13,83.45
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,87.02,68.66
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,77.48,60.83
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,67.5,52.55
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,69.25,54.22
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,71.39,56.19
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,69.88,55.22
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,66.57,52.6
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,56.35,43.76
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,43.46,32.4
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,37.45,26.85
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,31.32,20.83
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,23.03,9.02
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,14.51,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,7.38,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,14.47,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,84.67,60.75
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,134.37,107.64
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,175.28,143.85
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,216.32,179.12
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,247.49,204.69
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,277.33,228.37
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,289.79,236.82
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,301.07,244.11
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,327.75,263.88
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,353.29,282.23
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,389.17,308.22
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,423.35,332.1
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,457.0,355.64
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,503.46,387.56
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,526.1,402.49
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,545.41,414.99
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,539.16,409.04
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,530.9,401.88
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,515.07,390.35
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,497.65,377.35
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,471.28,357.62
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,444.7,337.24
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,417.62,316.16
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,390.0,294.06
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,365.43,272.51
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,333.55,243.83
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,293.83,209.22
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,251.12,172.33
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,203.65,133.05
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,150.77,95.13
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,86.37,68.36
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,66.95,52.07
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,66.47,51.86
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,66.06,51.69
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,64.47,50.46
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,57.67,44.7
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,55.75,43.26
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,53.88,41.8
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,50.39,38.76
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,46.96,35.6
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,40.86,29.88
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,34.81,23.73
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,22.57,6.91
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,13.66,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.56,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,4.92,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,10.69,2.51
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,16.47,8.12
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,24.75,15.4
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,33.05,22.65
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,43.45,31.59
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,53.87,40.41
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,62.65,47.69
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,71.47,54.89
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,87.12,67.76
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,102.64,80.32
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,188.39,150.52
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,264.6,210.2
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,373.61,294.15
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,476.83,369.66
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,524.76,402.78
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,580.24,440.32
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,574.08,433.65
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,565.09,425.61
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,541.44,406.92
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,516.62,387.41
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,490.88,367.17
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,463.62,345.48
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,432.85,322.05
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,401.03,296.99
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,366.25,268.68
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,330.71,239.18
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,291.65,206.62
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,251.17,173.11
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,204.53,134.46
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,151.32,96.22
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,86.1,67.61
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,68.44,52.95
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,66.97,51.88
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,65.5,50.79
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,63.9,49.57
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,62.33,48.35
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,54.51,41.78
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,51.84,39.59
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,47.86,36.16
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,43.88,32.56
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,37.65,26.78
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,31.43,20.5
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,20.93,3.47
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,10.24,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,8.54,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,129.01,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,299.5,218.28
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,417.27,335.75
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,440.74,359.79
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,462.71,379.57
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,407.36,334.95
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,334.56,274.54
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,377.56,308.2
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,419.48,339.4
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,450.45,361.32
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,479.81,381.55
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,501.89,395.93
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,521.91,408.56
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,537.26,417.64
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,550.26,424.85
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,554.01,425.53
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,555.33,424.47
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,558.42,424.06
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,546.74,413.25
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,529.07,398.69
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,509.51,382.64
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,484.3,362.4
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,457.7,340.88
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,426.3,316.14
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,394.2,290.34
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,359.01,261.81
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,323.78,232.84
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,285.76,201.99
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,248.33,172.07
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,204.3,135.51
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,152.96,98.67
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,84.75,65.57
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,68.78,52.5
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,66.78,51.02
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,57.55,43.41
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,55.64,41.91
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,53.71,40.38
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,51.28,38.52
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,48.85,36.59
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,45.47,33.72
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,38.7,27.77
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,33.43,22.9
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,28.23,17.5
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,18.85,0.0
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,9.39,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,163.81,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,344.67,243.55
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,472.79,374.72
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,484.26,390.34
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,493.65,400.93
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,416.48,340.39
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,304.61,249.36
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,368.15,299.73
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,413.7,333.97
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,446.08,357.22
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,476.8,378.82
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,515.35,406.61
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,551.58,432.07
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,587.94,457.02
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,604.52,467.69
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,620.02,478.03
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,630.97,484.84
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,612.57,469.62
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,591.98,452.93
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,556.68,425.36
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,521.6,397.82
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,494.69,376.2
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,466.21,352.91
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,434.57,326.96
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,400.88,298.72
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,363.16,266.95
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,324.4,233.79
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,282.42,197.81
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,239.26,161.55
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,190.15,120.85
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,132.97,81.02
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,78.92,61.56
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,65.74,50.63
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,64.34,49.62
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,62.87,48.54
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,53.72,40.82
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,51.7,39.19
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,49.16,37.16
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,46.62,35.07
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,43.54,32.4
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,40.56,29.64
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,31.89,21.76
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,26.6,16.09
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,18.07,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,9.39,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,114.68,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,150.27,102.37
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,115.21,91.9
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,88.09,70.08
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,50.6,37.42
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,65.04,49.8
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,79.21,61.67
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,136.81,110.29
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,184.66,149.6
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,305.98,248.82
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,426.28,342.49
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,471.5,375.06
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,514.17,405.47
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,529.4,414.78
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,542.28,422.44
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,575.61,445.57
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,590.35,454.97
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,585.87,449.81
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,577.91,442.11
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,557.16,424.92
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,534.02,405.81
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,504.85,382.21
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,473.94,356.86
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,441.34,329.66
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,408.1,301.14
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,366.97,266.08
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,324.3,229.27
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,278.17,189.68
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,230.27,149.48
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,177.96,107.14
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,119.79,68.66
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,71.58,54.94
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,65.63,50.12
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,63.84,48.75
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,61.97,47.3
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,59.55,45.38
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,51.43,38.56
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,49.22,36.82
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,47.04,35.04
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,43.06,31.65
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,39.11,28.1
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,33.65,23.02
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,25.95,15.15
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,17.78,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,9.39,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,170.35,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,350.12,232.86
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,486.76,390.26
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,498.93,408.45
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,509.06,420.13
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,428.5,356.05
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,330.19,273.64
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,378.53,312.37
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,425.96,348.61
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,456.66,370.44
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,485.68,390.39
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,506.64,403.64
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,525.51,414.98
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,536.04,419.76
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,544.31,422.72
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,545.72,421.1
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,544.86,417.8
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,547.96,417.08
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,536.53,406.0
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,518.17,390.72
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,498.0,374.04
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,472.03,353.0
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,444.89,330.88
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,414.04,306.48
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,382.62,281.17
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,347.71,252.96
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,312.89,224.46
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,279.07,196.97
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,243.98,169.27
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,195.6,129.65
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,143.19,93.38
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,81.98,63.48
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,64.65,49.2
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,62.85,47.87
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,60.97,46.45
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,58.55,44.52
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,50.5,37.76
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,48.28,36.04
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,46.1,34.26
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,42.54,31.2
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,39.05,28.03
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,30.86,20.58
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,25.98,14.77
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,17.42,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,8.54,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,158.92,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,335.05,208.81
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,472.84,371.14
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,471.1,377.67
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,466.68,377.61
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,404.61,329.52
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,325.17,265.19
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,371.81,302.19
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,417.6,336.39
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,447.63,357.11
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,475.95,376.15
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,497.08,390.17
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,516.13,402.53
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,531.11,412.0
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,543.67,419.61
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,580.36,445.03
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,597.69,456.22
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,591.9,450.44
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,582.46,442.04
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,558.93,423.16
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,533.37,402.61
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,501.02,376.85
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,467.59,349.86
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,431.07,320.25
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,393.62,289.27
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,353.97,256.05
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,313.95,222.14
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,270.98,185.69
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,226.76,149.19
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,175.71,108.08
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,116.77,69.64
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,73.45,56.56
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,63.8,48.64
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,61.98,47.26
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,60.08,45.8
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,57.65,43.84
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,49.65,37.1
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,47.39,35.34
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,45.18,33.54
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,41.61,30.44
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,38.11,27.24
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,30.0,19.82
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,25.13,13.63
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,16.64,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,7.68,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,125.63,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,290.16,169.51
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,421.3,333.87
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,442.5,358.85
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,462.27,377.89
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,398.65,328.08
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,317.71,261.77
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,368.84,302.98
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,419.24,341.49
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,453.98,366.54
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,487.03,389.8
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,510.94,405.64
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,532.63,419.6
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,569.0,444.17
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,585.96,454.45
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,595.89,459.49
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,601.91,461.56
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,583.07,445.08
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,562.35,427.49
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,527.73,400.12
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,493.71,373.25
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,467.14,352.16
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,439.68,329.99
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,412.75,307.93
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,382.58,282.57
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,347.15,252.54
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,309.57,220.23
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,268.43,185.71
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,226.39,151.35
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,177.72,112.37
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,120.39,75.3
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,80.22,62.7
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,68.09,52.67
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,59.03,45.13
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,57.92,44.34
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,55.6,42.46
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,53.25,40.53
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,51.17,38.92
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,49.17,37.28
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,41.25,30.37
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,37.35,26.76
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,31.64,21.29
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,26.06,13.77
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,17.07,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,100.76,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,127.34,65.15
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,97.29,75.89
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,72.1,56.34
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,38.95,27.56
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,55.27,41.62
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,71.28,55.17
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,134.49,108.83
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,188.88,153.63
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,291.08,236.46
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,375.14,301.53
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,453.2,359.97
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,511.79,402.32
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,554.54,430.89
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,578.18,445.46
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,589.72,451.89
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,597.23,455.35
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,588.66,447.03
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,581.58,439.64
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,538.69,406.24
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,501.44,377.04
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,468.34,350.84
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,435.88,324.92
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,408.01,302.33
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,377.44,276.88
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,343.44,248.01
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,305.99,215.62
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,264.6,181.22
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,223.06,147.84
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,174.62,109.71
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,117.59,73.87
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,73.26,56.47
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,67.96,52.22
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,58.64,44.51
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,57.16,43.4
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,55.19,41.83
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,53.23,40.24
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,50.76,38.28
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,48.34,36.25
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,40.47,29.43
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,36.56,25.82
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,30.41,19.99
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,24.34,11.52
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,15.79,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
