Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,0,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,19,6,15,68.5,7.5,0.8,14.0,9.0,0.0,0.0
2018,10,19,6,30,137.0,15.0,0.9,14.3,18.0,108.96,0.0
2018,10,19,6,45,270.5,25.5,0.95,14.55,50.0,264.51,120.28
2018,10,19,7,0,404.0,36.0,1.0,14.8,82.0,395.2,310.0
2018,10,19,7,15,394.5,45.5,1.1,15.25,109.0,406.07,328.81
2018,10,19,7,30,385.0,55.0,1.2,15.7,136.0,415.1,340.14
2018,10,19,7,45,277.0,84.0,1.3,16.15,150.0,362.1,298.1
2018,10,19,8,0,169.0,113.0,1.4,16.6,164.0,275.69,227.35
2018,10,19,8,15,213.5,131.0,1.35,17.25,206.0,347.06,284.55
2018,10,19,8,30,258.0,149.0,1.3,17.9,248.0,400.79,325.48
2018,10,19,8,45,295.5,162.0,1.3,18.5,287.5,440.96,355.03
2018,10,19,9,0,333.0,175.0,1.3,19.1,327.0,479.54,382.66
2018,10,19,9,15,360.5,186.0,1.35,19.8,363.0,505.59,400.26
2018,10,19,9,30,388.0,197.0,1.4,20.5,399.0,529.42,415.96
2018,10,19,9,45,423.0,201.0,1.45,21.2,434.0,564.83,439.76
2018,10,19,10,0,458.0,205.0,1.5,21.9,469.0,580.82,449.31
2018,10,19,10,15,492.5,203.5,1.5,22.5,498.5,587.48,452.08
2018,10,19,10,30,527.0,202.0,1.5,23.1,528.0,590.58,452.2
2018,10,19,10,45,539.5,203.5,1.5,23.75,545.5,577.88,440.55
2018,10,19,11,0,552.0,205.0,1.5,24.4,563.0,562.47,426.96
2018,10,19,11,15,539.5,213.5,1.45,24.85,568.0,535.55,404.78
2018,10,19,11,30,527.0,222.0,1.4,25.3,573.0,507.48,381.72
2018,10,19,11,45,516.0,227.0,1.4,25.8,572.0,476.31,356.43
2018,10,19,12,0,505.0,232.0,1.4,26.3,571.0,444.48,330.36
2018,10,19,12,15,509.0,228.5,1.4,26.55,567.5,411.92,303.65
2018,10,19,12,30,513.0,225.0,1.4,26.8,564.0,378.04,275.38
2018,10,19,12,45,512.5,220.0,1.4,27.05,553.0,340.36,243.89
2018,10,19,13,0,512.0,215.0,1.4,27.3,542.0,302.12,211.69
2018,10,19,13,15,523.0,203.5,1.45,27.3,528.0,261.43,177.7
2018,10,19,13,30,534.0,192.0,1.5,27.3,514.0,219.41,143.78
2018,10,19,13,45,594.5,165.0,1.55,27.3,508.0,171.6,106.84
2018,10,19,14,0,655.0,138.0,1.6,27.3,502.0,115.62,72.92
2018,10,19,14,15,744.0,108.5,1.7,27.15,497.5,75.23,57.58
2018,10,19,14,30,833.0,79.0,1.8,27.0,493.0,63.46,47.97
2018,10,19,14,45,812.0,76.5,1.85,26.85,453.0,62.08,46.98
2018,10,19,15,0,791.0,74.0,1.9,26.7,413.0,60.72,45.99
2018,10,19,15,15,761.5,71.0,1.9,26.7,368.5,58.89,44.55
2018,10,19,15,30,732.0,68.0,1.9,26.7,324.0,57.08,43.1
2018,10,19,15,45,688.5,63.0,2.1,25.8,276.5,53.51,40.27
2018,10,19,16,0,645.0,58.0,2.3,24.9,229.0,45.84,33.8
2018,10,19,16,15,578.5,52.5,2.45,23.95,182.0,41.98,30.44
2018,10,19,16,30,512.0,47.0,2.6,23.0,135.0,38.19,26.94
2018,10,19,16,45,403.0,37.5,2.7,22.0,93.0,30.85,20.08
2018,10,19,17,0,294.0,28.0,2.8,21.0,51.0,23.48,9.71
2018,10,19,17,15,172.0,17.5,2.9,20.35,28.5,14.94,0.0
2018,10,19,17,30,50.0,7.0,3.0,19.7,6.0,0.0,0.0
2018,10,19,17,45,25.0,3.5,3.1,19.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,20,6,15,43.5,6.0,1.25,13.3,6.5,0.0,0.0
2018,10,20,6,30,87.0,12.0,1.3,13.6,13.0,71.05,0.0
2018,10,20,6,45,204.0,24.0,1.35,13.9,42.5,212.29,76.96
2018,10,20,7,0,321.0,36.0,1.4,14.2,72.0,331.4,261.6
2018,10,20,7,15,360.0,46.5,1.4,14.65,105.5,379.13,309.45
2018,10,20,7,30,399.0,57.0,1.4,15.1,139.0,427.04,351.02
2018,10,20,7,45,285.0,86.0,1.4,15.5,152.5,370.41,305.57
2018,10,20,8,0,171.0,115.0,1.4,15.9,166.0,280.22,231.51
2018,10,20,8,15,204.5,132.5,1.25,16.5,203.0,341.33,280.27
2018,10,20,8,30,238.0,150.0,1.1,17.1,240.0,385.04,313.09
2018,10,20,8,45,266.0,165.0,1.0,17.65,276.5,419.7,338.06
2018,10,20,9,0,294.0,180.0,0.9,18.2,313.0,452.79,361.06
2018,10,20,9,15,324.0,191.0,0.8,18.85,349.0,480.84,379.56
2018,10,20,9,30,354.0,202.0,0.7,19.5,385.0,506.76,395.93
2018,10,20,9,45,387.0,208.5,0.65,20.15,420.0,527.56,408.65
2018,10,20,10,0,420.0,215.0,0.6,20.8,455.0,560.31,429.26
2018,10,20,10,15,476.0,207.0,0.6,21.4,490.5,576.85,439.24
2018,10,20,10,30,532.0,199.0,0.6,22.0,526.0,588.94,445.9
2018,10,20,10,45,547.5,199.5,0.6,22.55,544.5,577.16,435.19
2018,10,20,11,0,563.0,200.0,0.6,23.1,563.0,562.5,422.58
2018,10,20,11,15,504.5,225.5,0.8,23.35,554.5,523.03,393.66
2018,10,20,11,30,446.0,251.0,1.0,23.6,546.0,484.82,365.24
2018,10,20,11,45,431.5,257.5,1.15,23.85,544.0,455.78,342.95
2018,10,20,12,0,417.0,264.0,1.3,24.1,542.0,426.53,319.92
2018,10,20,12,15,443.0,252.5,1.45,24.15,545.5,400.58,298.8
2018,10,20,12,30,469.0,241.0,1.6,24.2,549.0,371.63,274.48
2018,10,20,12,45,478.5,232.0,1.75,24.25,540.5,336.17,244.72
2018,10,20,13,0,488.0,223.0,1.9,24.3,532.0,299.32,213.37
2018,10,20,13,15,493.5,213.0,1.95,24.2,517.0,259.61,180.01
2018,10,20,13,30,499.0,203.0,2.0,24.1,502.0,219.16,147.26
2018,10,20,13,45,562.5,174.0,2.05,24.0,496.0,171.61,110.09
2018,10,20,14,0,626.0,145.0,2.1,23.9,490.0,116.88,76.82
2018,10,20,14,15,735.5,109.5,2.15,23.7,490.0,75.96,59.09
2018,10,20,14,30,845.0,74.0,2.2,23.5,490.0,60.17,45.92
2018,10,20,14,45,825.5,71.0,2.2,23.3,450.0,58.33,44.52
2018,10,20,15,0,806.0,68.0,2.2,23.1,410.0,56.48,43.09
2018,10,20,15,15,777.0,65.0,2.2,23.1,365.5,54.49,41.49
2018,10,20,15,30,748.0,62.0,2.2,23.1,321.0,52.51,39.86
2018,10,20,15,45,706.5,58.0,2.2,22.3,274.0,49.62,37.52
2018,10,20,16,0,665.0,54.0,2.2,21.5,227.0,46.75,35.09
2018,10,20,16,15,599.0,48.5,2.25,20.75,180.0,38.98,28.26
2018,10,20,16,30,533.0,43.0,2.3,20.0,133.0,35.03,24.55
2018,10,20,16,45,400.0,35.5,2.3,19.2,90.0,29.2,18.85
2018,10,20,17,0,267.0,28.0,2.3,18.4,47.0,23.58,8.42
2018,10,20,17,15,160.0,17.5,2.35,17.85,26.0,14.94,0.0
2018,10,20,17,30,53.0,7.0,2.4,17.3,5.0,0.0,0.0
2018,10,20,17,45,26.5,3.5,2.4,16.8,2.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,1.85,12.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,1.9,12.6,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,1.95,12.9,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,2.0,13.2,12.0,9.86,2.31
2018,10,21,7,15,0.0,19.5,2.05,13.6,19.5,16.05,7.89
2018,10,21,7,30,0.0,27.0,2.1,14.0,27.0,22.26,13.37
2018,10,21,7,45,0.0,37.5,2.15,14.45,37.5,30.96,20.93
2018,10,21,8,0,0.0,48.0,2.2,14.9,48.0,39.69,28.41
2018,10,21,8,15,0.0,70.5,2.15,15.3,70.5,59.05,44.83
2018,10,21,8,30,0.0,93.0,2.1,15.7,93.0,80.22,62.54
2018,10,21,8,45,2.0,116.0,2.1,16.15,117.0,103.44,81.76
2018,10,21,9,0,4.0,139.0,2.1,16.6,141.0,126.4,100.45
2018,10,21,9,15,23.5,166.5,2.05,17.0,178.5,167.55,134.38
2018,10,21,9,30,43.0,194.0,2.0,17.4,216.0,221.22,177.58
2018,10,21,9,45,144.5,212.5,1.95,17.8,293.5,328.79,264.41
2018,10,21,10,0,246.0,231.0,1.9,18.2,371.0,430.6,343.03
2018,10,21,10,15,365.5,221.5,1.85,18.55,439.5,495.33,391.91
2018,10,21,10,30,485.0,212.0,1.8,18.9,508.0,566.58,443.75
2018,10,21,10,45,518.0,207.0,1.75,19.3,531.5,562.36,438.1
2018,10,21,11,0,551.0,202.0,1.7,19.7,555.0,554.44,430.06
2018,10,21,11,15,518.5,218.5,1.7,20.0,554.5,523.01,404.23
2018,10,21,11,30,486.0,235.0,1.7,20.3,554.0,491.5,378.42
2018,10,21,11,45,466.5,244.0,1.75,20.6,551.0,460.78,353.32
2018,10,21,12,0,447.0,253.0,1.8,20.9,548.0,430.05,327.94
2018,10,21,12,15,463.0,244.0,1.9,21.1,547.5,400.54,303.18
2018,10,21,12,30,479.0,235.0,2.0,21.3,547.0,368.88,276.02
2018,10,21,12,45,481.5,229.0,2.15,21.45,537.5,332.99,245.35
2018,10,21,13,0,484.0,223.0,2.3,21.6,528.0,296.32,213.73
2018,10,21,13,15,487.0,214.0,2.5,21.6,512.0,257.0,180.37
2018,10,21,13,30,490.0,205.0,2.7,21.6,496.0,217.17,147.91
2018,10,21,13,45,559.5,174.0,2.9,21.6,491.5,169.18,109.95
2018,10,21,14,0,629.0,143.0,3.1,21.6,487.0,113.4,76.01
2018,10,21,14,15,724.0,112.0,3.25,21.35,484.0,77.67,61.18
2018,10,21,14,30,819.0,81.0,3.4,21.1,481.0,64.92,50.49
2018,10,21,14,45,797.5,78.5,3.55,20.9,441.0,63.59,49.53
2018,10,21,15,0,776.0,76.0,3.7,20.7,401.0,62.28,48.56
2018,10,21,15,15,745.0,72.5,3.7,20.7,356.5,60.1,46.79
2018,10,21,15,30,714.0,69.0,3.7,20.7,312.0,57.93,44.99
2018,10,21,15,45,668.5,64.0,3.8,19.85,265.0,49.92,38.17
2018,10,21,16,0,623.0,59.0,3.9,19.0,218.0,46.66,35.37
2018,10,21,16,15,552.5,52.5,3.85,18.4,171.5,42.04,31.18
2018,10,21,16,30,482.0,46.0,3.8,17.8,125.0,37.45,26.82
2018,10,21,16,45,365.0,37.0,3.7,17.2,85.0,30.55,20.0
2018,10,21,17,0,248.0,28.0,3.6,16.6,45.0,23.72,6.53
2018,10,21,17,15,140.0,16.5,3.5,16.2,24.5,14.08,0.0
2018,10,21,17,30,32.0,5.0,3.4,15.8,4.0,0.0,0.0
2018,10,21,17,45,16.0,2.5,3.3,15.4,2.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,22,6,15,11.0,2.0,2.4,12.2,2.0,0.0,0.0
2018,10,22,6,30,22.0,4.0,2.5,12.6,4.0,18.66,0.0
2018,10,22,6,45,22.0,8.5,2.6,12.95,9.5,32.41,0.0
2018,10,22,7,0,22.0,13.0,2.7,13.3,15.0,31.66,20.4
2018,10,22,7,15,11.0,20.5,2.7,13.65,21.5,25.71,16.38
2018,10,22,7,30,0.0,28.0,2.7,14.0,28.0,23.09,14.05
2018,10,22,7,45,0.0,34.5,2.7,14.3,34.5,28.47,18.79
2018,10,22,8,0,0.0,41.0,2.7,14.6,41.0,33.87,23.45
2018,10,22,8,15,0.0,53.0,2.6,14.95,53.0,43.85,31.95
2018,10,22,8,30,0.0,65.0,2.5,15.3,65.0,53.86,40.36
2018,10,22,8,45,0.0,84.0,2.45,15.65,84.0,70.51,54.26
2018,10,22,9,0,0.0,103.0,2.4,16.0,103.0,87.79,68.51
2018,10,22,9,15,11.0,139.5,2.4,16.3,145.0,130.65,104.18
2018,10,22,9,30,22.0,176.0,2.4,16.6,187.0,173.25,138.93
2018,10,22,9,45,34.5,204.0,2.4,16.95,222.5,220.65,176.91
2018,10,22,10,0,47.0,232.0,2.4,17.3,258.0,254.55,203.45
2018,10,22,10,15,107.5,250.0,2.45,17.55,314.0,311.06,248.76
2018,10,22,10,30,168.0,268.0,2.5,17.8,370.0,375.2,298.68
2018,10,22,10,45,321.5,245.5,2.55,18.1,447.5,455.12,361.08
2018,10,22,11,0,475.0,223.0,2.6,18.4,525.0,523.72,412.52
2018,10,22,11,15,509.5,217.0,2.7,18.6,545.5,514.19,403.41
2018,10,22,11,30,544.0,211.0,2.8,18.8,566.0,500.72,391.3
2018,10,22,11,45,516.0,223.0,2.9,18.95,560.5,466.54,362.9
2018,10,22,12,0,488.0,235.0,3.0,19.1,555.0,432.77,334.64
2018,10,22,12,15,478.0,236.0,3.1,19.15,547.5,398.66,305.86
2018,10,22,12,30,468.0,237.0,3.2,19.2,540.0,364.43,276.54
2018,10,22,12,45,477.0,229.0,3.3,19.3,532.0,329.66,245.98
2018,10,22,13,0,486.0,221.0,3.4,19.4,524.0,293.52,213.98
2018,10,22,13,15,493.0,210.0,3.5,19.3,509.0,253.59,179.48
2018,10,22,13,30,500.0,199.0,3.6,19.2,494.0,212.8,145.74
2018,10,22,13,45,573.0,167.5,3.7,19.1,490.0,164.15,107.04
2018,10,22,14,0,646.0,136.0,3.8,19.0,486.0,106.96,72.61
2018,10,22,14,15,737.0,106.0,3.85,18.8,481.0,74.07,58.75
2018,10,22,14,30,828.0,76.0,3.9,18.6,476.0,61.54,48.11
2018,10,22,14,45,807.0,73.0,3.95,18.35,436.0,59.73,46.71
2018,10,22,15,0,786.0,70.0,4.0,18.1,396.0,57.91,45.29
2018,10,22,15,15,760.5,66.0,4.0,18.1,352.5,55.25,43.06
2018,10,22,15,30,735.0,62.0,4.0,18.1,309.0,52.55,40.76
2018,10,22,15,45,695.5,58.0,3.95,17.45,263.5,49.7,38.36
2018,10,22,16,0,656.0,54.0,3.9,16.8,218.0,46.87,35.87
2018,10,22,16,15,586.0,48.0,3.75,16.35,171.0,38.67,28.47
2018,10,22,16,30,516.0,42.0,3.6,15.9,124.0,34.31,24.26
2018,10,22,16,45,377.5,33.5,3.5,15.45,82.0,27.61,17.52
2018,10,22,17,0,239.0,25.0,3.4,15.0,40.0,21.03,2.74
2018,10,22,17,15,119.5,12.5,3.25,14.7,20.0,10.67,0.0
2018,10,22,17,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,23,6,15,40.0,5.0,2.15,12.6,5.5,0.0,0.0
2018,10,23,6,30,80.0,10.0,2.1,12.9,11.0,63.75,0.0
2018,10,23,6,45,151.5,22.0,2.1,13.25,34.0,166.74,0.0
2018,10,23,7,0,223.0,34.0,2.1,13.6,57.0,252.76,195.78
2018,10,23,7,15,199.0,49.5,2.15,13.85,78.0,254.81,208.78
2018,10,23,7,30,175.0,65.0,2.2,14.1,99.0,237.31,197.49
2018,10,23,7,45,123.0,81.5,2.2,14.4,108.5,199.66,166.44
2018,10,23,8,0,71.0,98.0,2.2,14.7,118.0,160.55,132.69
2018,10,23,8,15,91.5,119.0,2.25,14.9,149.5,214.08,177.61
2018,10,23,8,30,112.0,140.0,2.3,15.1,181.0,251.73,208.44
2018,10,23,8,45,260.5,146.5,2.35,15.3,257.0,389.74,322.56
2018,10,23,9,0,409.0,153.0,2.4,15.5,333.0,527.44,430.97
2018,10,23,9,15,299.5,164.0,2.5,15.65,302.0,426.6,348.87
2018,10,23,9,30,190.0,175.0,2.6,15.8,271.0,329.49,269.39
2018,10,23,9,45,172.0,205.5,2.7,16.0,296.5,341.31,277.45
2018,10,23,10,0,154.0,236.0,2.8,16.2,322.0,351.77,284.01
2018,10,23,10,15,189.0,252.0,2.85,16.3,362.5,384.08,309.05
2018,10,23,10,30,224.0,268.0,2.9,16.4,403.0,413.26,331.15
2018,10,23,10,45,334.0,250.5,3.0,16.5,458.0,466.91,373.12
2018,10,23,11,0,444.0,233.0,3.1,16.6,513.0,511.44,406.78
2018,10,23,11,15,427.0,244.0,3.15,16.65,517.0,487.42,386.29
2018,10,23,11,30,410.0,255.0,3.2,16.7,521.0,462.8,365.55
2018,10,23,11,45,361.5,269.0,3.3,16.75,504.0,419.47,330.37
2018,10,23,12,0,313.0,283.0,3.4,16.8,487.0,385.2,302.17
2018,10,23,12,15,433.5,241.5,3.35,16.9,521.5,382.66,296.94
2018,10,23,12,30,554.0,200.0,3.3,17.0,556.0,365.5,278.25
2018,10,23,12,45,549.5,199.0,3.3,17.1,546.0,328.16,244.86
2018,10,23,13,0,545.0,198.0,3.3,17.2,536.0,290.41,211.13
2018,10,23,13,15,534.0,193.0,3.15,17.4,515.0,248.28,174.67
2018,10,23,13,30,523.0,188.0,3.0,17.6,494.0,206.95,140.87
2018,10,23,13,45,529.0,176.0,2.9,17.75,472.5,163.58,109.15
2018,10,23,14,0,535.0,164.0,2.8,17.9,451.0,119.66,86.18
2018,10,23,14,15,628.5,129.0,2.75,18.0,445.5,88.39,71.29
2018,10,23,14,30,722.0,94.0,2.7,18.1,440.0,67.14,53.07
2018,10,23,14,45,764.5,79.0,2.65,18.15,417.5,63.76,50.28
2018,10,23,15,0,807.0,64.0,2.6,18.2,395.0,53.7,41.6
2018,10,23,15,15,768.5,62.0,2.6,18.2,348.5,52.3,40.47
2018,10,23,15,30,730.0,60.0,2.6,18.2,302.0,50.97,39.36
2018,10,23,15,45,684.0,56.0,2.65,17.95,255.5,48.02,36.81
2018,10,23,16,0,638.0,52.0,2.7,17.7,209.0,45.1,34.17
2018,10,23,16,15,580.0,45.5,2.65,17.1,164.5,36.69,26.62
2018,10,23,16,30,522.0,39.0,2.6,16.5,120.0,31.9,22.06
2018,10,23,16,45,381.5,31.5,2.6,15.95,79.0,25.97,15.92
2018,10,23,17,0,241.0,24.0,2.6,15.4,38.0,20.25,0.0
2018,10,23,17,15,120.5,12.0,2.65,15.05,19.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,24,6,15,43.0,5.0,1.25,13.0,5.0,0.0,0.0
2018,10,24,6,30,86.0,10.0,1.3,13.2,10.0,67.64,0.0
2018,10,24,6,45,235.0,20.0,1.3,13.45,39.0,220.35,0.0
2018,10,24,7,0,384.0,30.0,1.3,13.7,68.0,367.07,278.88
2018,10,24,7,15,478.5,36.5,1.4,14.15,110.5,451.19,363.57
2018,10,24,7,30,573.0,43.0,1.5,14.6,153.0,530.59,430.58
2018,10,24,7,45,447.5,65.5,1.6,15.1,165.5,472.7,388.34
2018,10,24,8,0,322.0,88.0,1.7,15.6,178.0,396.36,327.77
2018,10,24,8,15,279.5,115.0,1.75,16.05,203.0,375.91,310.7
2018,10,24,8,30,237.0,142.0,1.8,16.5,228.0,371.42,305.02
2018,10,24,8,45,255.0,158.5,1.8,16.95,261.0,399.66,326.21
2018,10,24,9,0,273.0,175.0,1.8,17.4,294.0,426.29,345.45
2018,10,24,9,15,302.0,186.5,1.85,17.85,329.0,453.84,365.48
2018,10,24,9,30,331.0,198.0,1.9,18.3,364.0,479.36,383.58
2018,10,24,9,45,368.5,204.0,1.95,18.75,399.5,502.86,400.11
2018,10,24,10,0,406.0,210.0,2.0,19.2,435.0,537.87,424.63
2018,10,24,10,15,428.0,214.0,2.1,19.5,461.0,541.53,425.97
2018,10,24,10,30,450.0,218.0,2.2,19.8,487.0,542.27,425.21
2018,10,24,10,45,463.0,222.0,2.3,20.15,505.5,534.01,417.48
2018,10,24,11,0,476.0,226.0,2.4,20.5,524.0,523.14,407.66
2018,10,24,11,15,461.0,235.0,2.55,20.75,527.5,497.64,386.8
2018,10,24,11,30,446.0,244.0,2.7,21.0,531.0,471.39,365.21
2018,10,24,11,45,451.5,242.0,2.85,21.25,533.5,445.85,343.95
2018,10,24,12,0,457.0,240.0,3.0,21.5,536.0,418.72,320.99
2018,10,24,12,15,464.5,235.5,3.1,21.65,534.0,388.94,295.51
2018,10,24,12,30,472.0,231.0,3.2,21.8,532.0,357.65,268.28
2018,10,24,12,45,467.5,228.0,3.3,21.95,521.0,322.31,237.75
2018,10,24,13,0,463.0,225.0,3.4,22.1,510.0,286.8,207.04
2018,10,24,13,15,457.5,218.0,3.4,22.1,491.5,248.31,174.63
2018,10,24,13,30,452.0,211.0,3.4,22.1,473.0,210.19,144.21
2018,10,24,13,45,523.0,178.0,3.45,22.15,467.0,162.44,107.12
2018,10,24,14,0,594.0,145.0,3.5,22.2,461.0,107.42,75.51
2018,10,24,14,15,587.5,135.0,3.45,22.0,430.5,92.32,73.56
2018,10,24,14,30,581.0,125.0,3.4,21.8,400.0,87.05,69.32
2018,10,24,14,45,467.5,132.5,3.4,21.65,341.5,91.35,73.21
2018,10,24,15,0,354.0,140.0,3.4,21.5,283.0,96.09,77.47
2018,10,24,15,15,499.5,103.5,3.4,21.5,280.5,74.58,59.14
2018,10,24,15,30,645.0,67.0,3.4,21.5,278.0,51.33,39.12
2018,10,24,15,45,637.5,58.5,3.35,21.0,240.0,45.75,34.34
2018,10,24,16,0,630.0,50.0,3.3,20.5,202.0,43.4,32.26
2018,10,24,16,15,560.0,44.0,3.35,19.95,157.0,35.44,25.16
2018,10,24,16,30,490.0,38.0,3.4,19.4,112.0,31.0,20.93
2018,10,24,16,45,355.0,30.5,3.4,18.85,73.5,25.12,14.76
2018,10,24,17,0,220.0,23.0,3.4,18.3,35.0,19.42,0.0
2018,10,24,17,15,110.0,11.5,3.4,17.9,17.5,9.82,0.0
2018,10,24,17,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,3.45,16.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,6,15,41.5,5.0,1.55,13.45,5.0,0.0,0.0
2018,10,25,6,30,83.0,10.0,1.5,13.7,10.0,65.33,0.0
2018,10,25,6,45,231.5,20.0,1.45,13.95,38.0,214.76,0.0
2018,10,25,7,0,380.0,30.0,1.4,14.2,66.0,362.72,271.31
2018,10,25,7,15,476.5,37.0,1.4,14.6,109.0,448.79,360.4
2018,10,25,7,30,573.0,44.0,1.4,15.0,152.0,536.96,433.87
2018,10,25,7,45,509.0,50.5,1.45,15.45,166.0,499.84,407.99
2018,10,25,8,0,445.0,57.0,1.5,15.9,180.0,459.38,377.83
2018,10,25,8,15,226.0,86.5,1.45,16.4,149.5,293.71,243.28
2018,10,25,8,30,7.0,116.0,1.4,16.9,119.0,110.91,87.66
2018,10,25,8,45,21.0,137.0,1.4,17.45,146.0,141.58,113.46
2018,10,25,9,0,35.0,158.0,1.4,18.0,173.0,184.66,148.34
2018,10,25,9,15,91.5,185.0,1.35,18.55,229.5,255.01,205.31
2018,10,25,9,30,148.0,212.0,1.3,19.1,286.0,337.65,269.63
2018,10,25,9,45,251.5,215.5,1.3,19.7,350.0,425.92,337.14
2018,10,25,10,0,355.0,219.0,1.3,20.3,414.0,494.21,387.41
2018,10,25,10,15,427.5,210.0,1.25,20.8,455.5,535.48,415.84
2018,10,25,10,30,500.0,201.0,1.2,21.3,497.0,558.13,430.38
2018,10,25,10,45,532.5,195.0,1.15,21.85,519.0,551.89,423.29
2018,10,25,11,0,565.0,189.0,1.1,22.4,541.0,542.01,413.58
2018,10,25,11,15,566.0,193.0,1.1,22.8,550.0,519.16,394.53
2018,10,25,11,30,567.0,197.0,1.1,23.2,559.0,494.35,373.87
2018,10,25,11,45,548.5,204.5,1.05,23.55,556.0,460.92,346.44
2018,10,25,12,0,530.0,212.0,1.0,23.9,553.0,427.26,318.65
2018,10,25,12,15,515.0,215.5,1.1,24.1,544.0,391.89,290.04
2018,10,25,12,30,500.0,219.0,1.2,24.3,535.0,356.67,261.04
2018,10,25,12,45,492.5,217.0,1.25,24.5,523.0,320.05,230.35
2018,10,25,13,0,485.0,215.0,1.3,24.7,511.0,283.48,199.62
2018,10,25,13,15,491.5,205.0,1.45,24.75,496.0,244.34,167.14
2018,10,25,13,30,498.0,195.0,1.6,24.8,481.0,204.34,135.57
2018,10,25,13,45,568.0,163.5,1.75,24.9,475.0,154.98,98.62
2018,10,25,14,0,638.0,132.0,1.9,25.0,469.0,97.53,67.61
2018,10,25,14,15,735.5,100.0,2.0,24.85,464.0,70.6,54.41
2018,10,25,14,30,833.0,68.0,2.1,24.7,459.0,63.44,48.55
2018,10,25,14,45,811.5,66.0,2.25,24.6,419.5,54.86,41.4
2018,10,25,15,0,790.0,64.0,2.4,24.5,380.0,53.64,40.47
2018,10,25,15,15,759.0,61.0,2.4,24.5,336.5,51.56,38.77
2018,10,25,15,30,728.0,58.0,2.4,24.5,293.0,49.49,37.05
2018,10,25,15,45,682.0,54.0,2.55,23.55,247.0,46.49,34.6
2018,10,25,16,0,636.0,50.0,2.7,22.6,201.0,43.53,32.06
2018,10,25,16,15,562.5,44.5,2.8,21.7,155.5,35.94,25.36
2018,10,25,16,30,489.0,39.0,2.9,20.8,110.0,31.94,21.53
2018,10,25,16,45,352.5,30.5,2.95,19.95,71.5,25.22,14.49
2018,10,25,17,0,216.0,22.0,3.0,19.1,33.0,18.61,0.0
2018,10,25,17,15,108.0,11.0,3.1,18.55,16.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,26,6,15,21.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,10,26,6,30,42.0,7.0,1.2,14.3,7.0,5.97,0.0
2018,10,26,6,45,191.0,18.5,1.15,14.5,34.0,182.64,0.0
2018,10,26,7,0,340.0,30.0,1.1,14.7,61.0,332.09,243.33
2018,10,26,7,15,377.0,40.5,1.05,15.15,94.0,376.85,302.52
2018,10,26,7,30,414.0,51.0,1.0,15.6,127.0,422.3,343.19
2018,10,26,7,45,367.0,67.0,1.0,16.0,148.5,402.64,329.76
2018,10,26,8,0,320.0,83.0,1.0,16.4,170.0,385.96,316.63
2018,10,26,8,15,258.0,111.5,1.0,16.95,190.0,352.65,288.8
2018,10,26,8,30,196.0,140.0,1.0,17.5,210.0,318.71,259.82
2018,10,26,8,45,216.0,157.0,0.95,18.05,242.5,365.38,295.24
2018,10,26,9,0,236.0,174.0,0.9,18.6,275.0,394.23,315.69
2018,10,26,9,15,263.5,187.0,0.9,19.15,309.0,422.43,335.7
2018,10,26,9,30,291.0,200.0,0.9,19.7,343.0,448.66,353.79
2018,10,26,9,45,317.5,209.0,0.9,20.2,374.5,467.43,366.12
2018,10,26,10,0,344.0,218.0,0.9,20.7,406.0,483.83,376.51
2018,10,26,10,15,343.0,230.0,0.95,21.15,424.5,481.21,372.76
2018,10,26,10,30,342.0,242.0,1.0,21.6,443.0,476.91,367.93
2018,10,26,10,45,377.0,239.5,1.0,22.05,467.5,480.27,368.99
2018,10,26,11,0,412.0,237.0,1.0,22.5,492.0,489.91,374.09
2018,10,26,11,15,475.0,221.5,1.1,22.85,519.5,490.07,373.09
2018,10,26,11,30,538.0,206.0,1.2,23.2,547.0,484.48,367.28
2018,10,26,11,45,540.0,206.0,1.25,23.55,549.5,455.88,343.7
2018,10,26,12,0,542.0,206.0,1.3,23.9,552.0,425.71,318.6
2018,10,26,12,15,572.5,192.5,1.4,24.1,555.0,394.73,292.35
2018,10,26,12,30,603.0,179.0,1.5,24.3,558.0,362.48,264.07
2018,10,26,12,45,619.0,169.0,1.6,24.5,551.0,322.07,229.04
2018,10,26,13,0,635.0,159.0,1.7,24.7,544.0,279.39,191.82
2018,10,26,13,15,716.0,127.5,1.75,24.8,547.5,231.07,148.09
2018,10,26,13,30,797.0,96.0,1.8,24.9,551.0,179.54,103.87
2018,10,26,13,45,785.0,93.0,1.85,24.95,522.5,127.43,69.98
2018,10,26,14,0,773.0,90.0,1.9,25.0,494.0,76.26,58.99
2018,10,26,14,15,726.0,94.0,1.9,24.95,454.0,66.63,51.08
2018,10,26,14,30,679.0,98.0,1.9,24.9,414.0,69.78,53.88
2018,10,26,14,45,679.5,89.0,1.95,24.8,381.5,64.71,49.74
2018,10,26,15,0,680.0,80.0,2.0,24.7,349.0,59.43,45.38
2018,10,26,15,15,669.5,72.5,2.0,24.7,312.0,54.89,41.6
2018,10,26,15,30,659.0,65.0,2.0,24.7,275.0,50.17,37.6
2018,10,26,15,45,584.5,62.0,1.95,24.05,226.5,48.2,35.99
2018,10,26,16,0,510.0,59.0,1.9,23.4,178.0,46.44,34.43
2018,10,26,16,15,462.0,50.0,1.9,22.7,139.0,40.03,28.71
2018,10,26,16,30,414.0,41.0,1.9,22.0,100.0,33.46,22.63
2018,10,26,16,45,273.0,31.0,1.95,21.3,63.5,25.57,14.32
2018,10,26,17,0,132.0,21.0,2.0,20.6,27.0,16.37,0.0
2018,10,26,17,15,66.0,10.5,2.0,20.15,13.5,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.05,19.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,2.0,1.75,14.65,2.0,0.0,0.0
2018,10,27,6,30,0.0,4.0,1.8,14.9,4.0,3.41,0.0
2018,10,27,6,45,88.5,17.5,1.9,15.15,25.5,76.94,0.0
2018,10,27,7,0,177.0,31.0,2.0,15.4,47.0,214.41,153.26
2018,10,27,7,15,331.0,39.0,2.05,15.8,91.0,339.49,274.51
2018,10,27,7,30,485.0,47.0,2.1,16.2,135.0,469.96,383.24
2018,10,27,7,45,357.0,63.0,2.15,16.6,138.0,387.88,320.4
2018,10,27,8,0,229.0,79.0,2.2,17.0,141.0,288.74,239.94
2018,10,27,8,15,153.0,107.5,2.15,17.45,152.0,247.4,204.45
2018,10,27,8,30,77.0,136.0,2.1,17.9,163.0,203.56,165.98
2018,10,27,8,45,133.5,156.5,2.1,18.4,210.5,282.79,230.75
2018,10,27,9,0,190.0,177.0,2.1,18.9,258.0,345.12,279.99
2018,10,27,9,15,170.0,192.0,2.15,19.3,269.0,339.23,273.33
2018,10,27,9,30,150.0,207.0,2.2,19.7,280.0,332.85,266.63
2018,10,27,9,45,161.0,220.5,2.2,20.15,303.5,347.58,277.03
2018,10,27,10,0,172.0,234.0,2.2,20.6,327.0,360.96,286.15
2018,10,27,10,15,242.5,238.5,2.25,20.95,376.5,418.14,329.8
2018,10,27,10,30,313.0,243.0,2.3,21.3,426.0,457.07,358.54
2018,10,27,10,45,345.0,245.0,2.3,21.65,452.0,463.55,361.88
2018,10,27,11,0,377.0,247.0,2.3,22.0,478.0,466.86,362.74
2018,10,27,11,15,478.0,218.0,2.35,22.25,516.0,486.82,376.55
2018,10,27,11,30,579.0,189.0,2.4,22.5,554.0,489.33,376.4
2018,10,27,11,45,545.0,201.5,2.4,22.8,546.0,452.47,345.72
2018,10,27,12,0,511.0,214.0,2.4,23.1,538.0,416.42,315.69
2018,10,27,12,15,481.0,223.5,2.5,23.2,526.0,380.8,286.21
2018,10,27,12,30,451.0,233.0,2.6,23.3,514.0,346.51,257.58
2018,10,27,12,45,566.5,188.0,2.65,23.4,533.5,316.91,228.65
2018,10,27,13,0,682.0,143.0,2.7,23.5,553.0,276.46,189.54
2018,10,27,13,15,675.0,139.0,2.8,23.45,533.0,229.46,149.75
2018,10,27,13,30,668.0,135.0,2.9,23.4,513.0,182.66,112.88
2018,10,27,13,45,604.5,145.0,3.0,23.3,474.5,141.87,88.93
2018,10,27,14,0,541.0,155.0,3.1,23.2,436.0,106.84,85.3
2018,10,27,14,15,473.5,158.5,3.15,23.0,392.5,106.11,84.98
2018,10,27,14,30,406.0,162.0,3.2,22.8,349.0,108.74,87.47
2018,10,27,14,45,417.5,144.5,3.25,22.6,322.0,98.98,79.45
2018,10,27,15,0,429.0,127.0,3.3,22.4,295.0,88.84,71.05
2018,10,27,15,15,394.5,116.0,3.3,22.4,256.5,82.2,65.5
2018,10,27,15,30,360.0,105.0,3.3,22.4,218.0,75.39,59.71
2018,10,27,15,45,309.0,92.5,3.3,21.65,178.5,67.22,52.78
2018,10,27,16,0,258.0,80.0,3.3,20.9,139.0,60.28,46.74
2018,10,27,16,15,215.5,64.0,3.25,20.35,105.5,48.78,36.48
2018,10,27,16,30,173.0,48.0,3.2,19.8,72.0,37.01,25.78
2018,10,27,16,45,115.0,33.0,3.1,19.2,46.0,25.67,14.1
2018,10,27,17,0,57.0,18.0,3.0,18.6,20.0,14.19,0.0
2018,10,27,17,15,28.5,9.0,2.95,18.25,10.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,50.46,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,121.8,82.63
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,254.45,205.36
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,371.48,305.38
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,361.9,299.21
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,349.81,289.67
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,312.23,257.8
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,274.05,224.71
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,281.5,229.68
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,288.06,233.63
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,325.13,263.02
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,360.61,290.51
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,421.21,337.34
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,463.31,369.05
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,464.78,368.7
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,464.36,367.05
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,461.47,363.56
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,456.46,358.32
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,439.78,344.11
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,422.07,328.99
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,401.07,311.18
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,379.17,292.4
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,338.61,259.7
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,301.82,230.18
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,276.99,208.55
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,250.37,185.17
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,228.72,164.97
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,202.32,142.28
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,159.34,110.7
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,116.68,94.51
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,120.82,98.34
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,119.16,97.22
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,111.81,91.23
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,104.21,84.96
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,93.28,75.69
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,81.94,65.93
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,71.67,57.12
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,61.17,47.88
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,49.15,37.04
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,36.81,25.72
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,25.61,13.61
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,15.36,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,7.68,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
