Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,59.97,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,146.99,97.29
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,237.2,191.87
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,310.5,257.52
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,363.64,303.86
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,416.76,348.39
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,412.08,343.81
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,387.49,323.05
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,391.12,324.32
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,392.73,323.67
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,373.16,306.41
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,368.48,300.9
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,385.78,313.78
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,401.36,325.05
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,442.2,356.5
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,465.83,374.07
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,477.36,382.07
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,494.37,393.67
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,501.74,397.87
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,505.04,397.82
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,480.66,375.58
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,452.23,349.19
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,410.93,312.1
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,367.96,273.01
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,314.87,227.98
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,271.54,191.95
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,228.83,156.98
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,191.83,129.47
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,143.1,93.43
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,87.13,69.55
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,68.91,54.1
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,61.96,48.23
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,53.63,41.13
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,52.36,40.12
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,50.22,38.32
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,48.1,36.5
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,45.05,33.84
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,42.05,31.09
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,34.11,23.95
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,29.65,19.55
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,22.9,10.96
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,16.22,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,177.03,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,351.85,226.43
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,439.66,355.34
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,535.78,441.21
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,478.52,399.65
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,402.82,338.63
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,377.63,317.23
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,367.88,307.16
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,400.72,333.18
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,432.01,357.27
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,455.37,374.12
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,476.62,388.93
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,490.14,397.64
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,515.39,414.94
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,517.24,414.36
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,516.34,411.63
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,511.16,405.61
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,503.0,397.12
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,482.27,378.85
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,459.84,359.09
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,432.62,335.36
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,404.11,310.3
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,373.22,283.3
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,341.1,254.89
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,305.22,222.81
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,267.24,188.93
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,226.55,154.18
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,185.04,121.35
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,136.14,86.5
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,81.59,64.25
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,71.81,56.1
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,60.8,46.83
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,58.36,44.86
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,50.11,37.85
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,48.29,36.33
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,46.51,34.8
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,45.43,33.91
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,40.95,29.94
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,34.91,24.47
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,28.81,18.66
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,22.56,9.88
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,16.22,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,110.44,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,219.18,129.36
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,309.19,247.53
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,393.9,322.88
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,444.9,366.6
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,495.0,407.33
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,474.98,391.12
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,458.54,376.66
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,478.9,391.64
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,497.06,404.27
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,494.79,400.24
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,474.97,383.09
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,483.89,388.33
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,490.61,391.64
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,506.26,401.56
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,505.57,399.13
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,511.46,402.24
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,512.48,401.18
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,477.76,372.08
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,443.97,343.88
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,419.19,322.44
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,393.1,299.64
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,368.56,277.22
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,339.08,249.98
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,305.57,218.36
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,262.97,179.04
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,215.27,137.33
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,163.77,95.85
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,128.4,80.23
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,108.01,85.98
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,108.45,86.57
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,113.8,91.28
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,97.7,77.91
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,85.89,68.06
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,73.69,57.76
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,62.48,48.2
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,55.45,42.22
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,48.2,35.87
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,38.73,27.45
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,30.9,20.11
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,21.79,8.27
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,13.66,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,100.32,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,203.13,107.09
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,267.66,211.64
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,323.56,263.72
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,362.97,298.57
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,401.83,331.24
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,436.19,358.4
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,468.96,383.16
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,499.97,405.96
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,528.8,426.41
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,555.32,444.72
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,578.92,460.38
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,570.65,451.4
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,560.12,440.97
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,563.59,441.61
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,569.72,443.76
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,551.71,427.89
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,531.3,410.22
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,503.46,386.77
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,470.24,359.17
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,445.61,337.65
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,414.85,311.03
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,380.62,281.22
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,344.15,249.07
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,303.38,213.92
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,262.97,179.36
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,219.05,143.54
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,177.99,112.96
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,122.76,74.13
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,70.9,54.1
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,62.56,47.28
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,54.0,40.19
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,53.33,39.73
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,52.76,39.34
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,52.46,39.14
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,48.08,35.42
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,45.01,32.89
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,42.05,30.3
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,38.08,26.61
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,32.18,20.87
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,21.67,6.9
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,11.95,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,130.92,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,274.53,125.8
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,383.76,299.58
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,482.19,385.54
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,425.94,346.23
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,360.98,296.04
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,347.96,285.89
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,350.42,286.51
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,383.34,311.87
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,414.72,335.19
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,436.93,350.65
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,457.08,364.28
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,468.51,371.04
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,477.75,376.05
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,496.12,388.0
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,498.16,387.81
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,495.71,384.44
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,490.02,378.41
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,491.98,378.6
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,490.71,375.23
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,463.57,351.76
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,432.62,324.64
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,391.43,289.47
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,349.24,252.82
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,302.94,212.44
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,256.12,171.76
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,212.55,137.41
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,174.43,110.95
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,126.81,80.23
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,84.65,66.53
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,69.67,54.02
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,59.24,45.28
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,56.96,43.47
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,54.66,41.6
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,53.29,40.47
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,47.8,35.74
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,47.41,35.4
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,47.61,35.4
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,38.3,27.06
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,30.81,19.83
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,20.57,4.94
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,11.1,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,109.68,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,215.71,78.29
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,348.22,273.05
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,471.29,380.51
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,426.76,349.74
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,373.49,308.2
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,345.19,284.98
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,331.89,272.42
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,370.93,303.44
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,408.55,332.4
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,440.6,356.22
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,470.45,377.81
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,497.96,396.59
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,507.52,401.74
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,512.67,403.79
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,514.7,403.31
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,506.4,394.82
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,495.29,384.05
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,489.88,377.79
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,483.29,369.82
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,450.06,341.38
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,415.81,311.87
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,380.57,280.95
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,342.37,246.99
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,291.26,206.42
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,251.01,175.96
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,214.95,147.28
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,180.67,122.31
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,132.0,86.67
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,80.58,62.42
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,78.95,61.28
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,77.37,60.14
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,76.3,59.41
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,73.8,57.45
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,68.28,52.82
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,62.66,48.03
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,54.88,41.54
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,46.88,34.65
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,37.21,26.04
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,28.69,17.93
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,21.92,3.71
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,14.51,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,65.84,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,176.59,42.19
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,266.25,209.61
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,345.74,284.65
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,370.31,308.1
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,396.21,330.57
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,437.34,364.08
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,477.18,395.08
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,488.12,401.59
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,496.67,405.95
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,506.01,411.16
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,513.01,414.38
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,545.68,438.19
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,581.15,463.07
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,579.03,459.59
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,573.29,453.44
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,554.88,437.17
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,533.99,418.89
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,510.68,398.93
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,484.72,376.46
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,466.25,358.8
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,441.08,334.47
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,397.13,295.63
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,351.4,254.57
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,302.18,211.69
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,251.46,168.53
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,206.77,127.96
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,151.35,83.21
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,102.98,57.92
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,71.83,56.43
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,64.08,49.93
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,56.1,43.17
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,56.17,43.36
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,56.41,43.67
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,52.48,40.29
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,53.53,41.18
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,51.3,39.24
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,47.02,35.34
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,37.85,26.96
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,28.52,17.9
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,18.26,0.22
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,8.54,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,95.15,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,233.53,19.68
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,364.2,283.53
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,470.95,383.42
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,480.45,396.36
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,479.67,398.49
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,407.27,339.16
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,321.15,266.58
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,355.02,293.87
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,387.4,318.85
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,409.71,335.05
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,430.14,349.44
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,444.37,358.66
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,456.39,365.97
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,462.81,369.19
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,478.24,378.91
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,471.73,371.75
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,462.78,362.68
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,441.77,344.39
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,419.82,325.32
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,397.49,305.88
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,373.75,285.03
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,345.73,260.81
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,316.51,235.26
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,285.41,207.22
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,251.12,176.52
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,212.85,144.38
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,173.17,114.02
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,125.15,82.09
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,81.22,64.01
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,64.86,50.25
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,58.99,45.36
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,51.02,38.61
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,49.64,37.51
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,47.38,35.6
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,45.16,33.65
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,42.43,31.29
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,39.81,28.87
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,31.97,21.74
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,27.5,16.8
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,18.91,0.0
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,10.24,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,98.1,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,236.9,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,331.09,254.9
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,405.53,330.96
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,412.19,340.82
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,412.06,342.52
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,384.34,319.4
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,337.14,279.81
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,372.82,308.37
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,407.0,334.63
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,434.96,355.5
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,476.01,385.73
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,500.67,403.19
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,521.89,417.68
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,527.84,419.97
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,530.25,419.4
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,515.58,405.67
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,498.55,390.1
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,472.86,367.95
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,446.06,344.79
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,422.19,323.51
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,395.29,299.24
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,364.85,271.91
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,328.73,239.62
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,288.58,204.13
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,247.39,168.11
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,205.08,133.47
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,163.63,103.17
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,113.19,71.31
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,73.72,57.42
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,67.6,52.4
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,60.56,46.51
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,52.39,39.62
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,50.64,38.19
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,48.39,36.29
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,46.18,34.35
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,42.61,31.31
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,39.08,28.15
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,34.08,23.44
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,26.76,15.95
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,18.1,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,9.39,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,91.95,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,222.26,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,358.68,268.27
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,465.92,371.2
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,477.55,386.04
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,477.65,389.43
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,409.22,335.83
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,327.06,268.91
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,362.26,297.31
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,396.02,323.2
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,428.01,347.44
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,472.9,380.76
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,489.98,392.27
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,504.13,401.47
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,506.09,401.18
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,505.19,398.63
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,494.85,388.63
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,481.99,376.59
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,462.38,359.24
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,440.76,340.13
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,420.22,321.42
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,398.55,300.9
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,363.93,270.31
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,326.87,237.18
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,285.72,201.21
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,244.63,165.76
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,202.33,131.32
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,161.03,101.43
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,112.48,71.98
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,77.61,60.94
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,67.86,52.81
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,56.91,43.58
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,54.85,41.91
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,47.5,35.64
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,45.17,33.66
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,42.86,31.62
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,39.62,28.81
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,36.43,25.9
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,31.81,21.52
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,25.06,14.39
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,17.27,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,9.39,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
