Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,6,45,23.0,4.5,0.4,9.45,5.0,0.0,0.0
2018,11,18,7,0,46.0,9.0,0.4,9.4,10.0,37.63,0.0
2018,11,18,7,15,140.5,25.0,0.55,9.65,37.5,156.29,21.83
2018,11,18,7,30,235.0,41.0,0.7,9.9,65.0,256.57,199.58
2018,11,18,7,45,300.5,52.0,0.85,10.2,98.5,312.74,256.59
2018,11,18,8,0,366.0,63.0,1.0,10.5,132.0,370.76,307.95
2018,11,18,8,15,261.5,70.0,1.1,10.75,125.5,302.09,253.14
2018,11,18,8,30,157.0,77.0,1.2,11.0,119.0,214.57,180.52
2018,11,18,8,45,81.5,98.5,1.35,11.3,120.5,169.61,141.45
2018,11,18,9,0,6.0,120.0,1.5,11.6,122.0,114.16,92.48
2018,11,18,9,15,17.5,136.5,1.6,12.0,143.5,136.66,111.64
2018,11,18,9,30,29.0,153.0,1.7,12.4,165.0,169.77,139.17
2018,11,18,9,45,49.0,171.0,1.75,12.85,192.5,198.56,162.8
2018,11,18,10,0,69.0,189.0,1.8,13.3,220.0,225.89,184.83
2018,11,18,10,15,100.5,203.0,1.8,13.8,251.0,254.58,207.69
2018,11,18,10,30,132.0,217.0,1.8,14.3,282.0,291.16,236.29
2018,11,18,10,45,202.0,218.0,1.75,14.75,321.5,323.36,261.23
2018,11,18,11,0,272.0,219.0,1.7,15.2,361.0,359.32,288.08
2018,11,18,11,15,381.0,200.0,1.6,15.6,403.0,381.68,303.49
2018,11,18,11,30,490.0,181.0,1.5,16.0,445.0,403.0,316.66
2018,11,18,11,45,508.5,177.5,1.4,16.4,453.0,381.87,296.56
2018,11,18,12,0,527.0,174.0,1.3,16.8,461.0,358.06,274.15
2018,11,18,12,15,519.0,175.0,1.25,17.05,455.0,326.2,245.8
2018,11,18,12,30,511.0,176.0,1.2,17.3,449.0,293.93,217.0
2018,11,18,12,45,466.0,182.5,1.15,17.55,427.0,256.56,185.67
2018,11,18,13,0,421.0,189.0,1.1,17.8,405.0,222.56,158.14
2018,11,18,13,15,410.5,183.0,1.1,17.95,387.0,188.31,130.89
2018,11,18,13,30,400.0,177.0,1.1,18.1,369.0,154.92,107.54
2018,11,18,13,45,412.0,164.0,1.1,18.2,352.0,118.59,87.7
2018,11,18,14,0,424.0,151.0,1.1,18.3,335.0,102.97,84.03
2018,11,18,14,15,423.5,138.5,1.15,18.15,310.5,95.81,78.1
2018,11,18,14,30,423.0,126.0,1.2,18.0,286.0,88.49,71.97
2018,11,18,14,45,414.0,113.0,1.25,17.9,256.5,80.55,65.21
2018,11,18,15,0,405.0,100.0,1.3,17.8,227.0,72.39,58.17
2018,11,18,15,15,359.5,90.0,1.3,17.8,191.0,65.78,52.37
2018,11,18,15,30,314.0,80.0,1.3,17.8,155.0,59.06,46.34
2018,11,18,15,45,274.0,67.0,1.55,16.7,123.0,50.07,38.36
2018,11,18,16,0,234.0,54.0,1.8,15.6,91.0,40.85,29.96
2018,11,18,16,15,174.0,40.0,1.8,15.05,62.5,30.58,20.15
2018,11,18,16,30,114.0,26.0,1.8,14.5,34.0,20.09,5.43
2018,11,18,16,45,64.5,14.5,1.85,13.95,18.5,12.38,0.0
2018,11,18,17,0,15.0,3.0,1.9,13.4,3.0,0.0,0.0
2018,11,18,17,15,7.5,1.5,1.85,13.15,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.8,9.15,4.5,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.8,9.2,9.0,31.02,0.0
2018,11,19,7,15,116.5,23.0,1.9,9.7,32.5,135.27,0.0
2018,11,19,7,30,197.0,37.0,2.0,10.2,56.0,223.97,173.15
2018,11,19,7,45,233.5,50.0,2.1,10.7,84.5,262.66,216.61
2018,11,19,8,0,270.0,63.0,2.2,11.2,113.0,302.32,253.05
2018,11,19,8,15,294.5,77.0,2.2,11.6,144.0,334.49,281.28
2018,11,19,8,30,319.0,91.0,2.2,12.0,175.0,365.42,307.2
2018,11,19,8,45,328.5,104.5,2.2,12.45,203.0,383.45,321.36
2018,11,19,9,0,338.0,118.0,2.2,12.9,231.0,399.71,333.47
2018,11,19,9,15,363.5,129.0,2.2,13.45,262.5,422.38,350.37
2018,11,19,9,30,389.0,140.0,2.2,14.0,294.0,442.76,364.91
2018,11,19,9,45,431.5,143.5,2.2,14.55,327.0,463.94,380.02
2018,11,19,10,0,474.0,147.0,2.2,15.1,360.0,481.96,392.21
2018,11,19,10,15,485.0,153.5,2.1,15.6,381.5,479.69,387.82
2018,11,19,10,30,496.0,160.0,2.0,16.1,403.0,474.94,381.47
2018,11,19,10,45,509.5,162.0,1.95,16.55,419.5,464.7,371.08
2018,11,19,11,0,523.0,164.0,1.9,17.0,436.0,451.93,358.54
2018,11,19,11,15,511.0,170.5,1.9,17.3,440.5,427.81,337.36
2018,11,19,11,30,499.0,177.0,1.9,17.6,445.0,402.74,315.3
2018,11,19,11,45,514.5,173.5,1.85,17.9,450.5,380.07,294.55
2018,11,19,12,0,530.0,170.0,1.8,18.2,456.0,354.96,271.37
2018,11,19,12,15,508.5,175.0,1.75,18.4,447.5,321.82,242.28
2018,11,19,12,30,487.0,180.0,1.7,18.6,439.0,289.31,213.75
2018,11,19,12,45,393.5,195.0,1.7,18.75,401.0,247.81,181.15
2018,11,19,13,0,300.0,210.0,1.7,18.9,363.0,215.01,157.06
2018,11,19,13,15,272.5,205.0,1.6,18.95,340.0,186.04,134.9
2018,11,19,13,30,245.0,200.0,1.5,19.0,317.0,159.69,116.91
2018,11,19,13,45,239.5,189.5,1.45,19.05,298.5,133.41,101.88
2018,11,19,14,0,234.0,179.0,1.4,19.1,280.0,122.22,100.23
2018,11,19,14,15,254.5,162.5,1.3,19.0,264.5,112.87,92.46
2018,11,19,14,30,275.0,146.0,1.2,18.9,249.0,103.22,84.37
2018,11,19,14,45,239.5,133.5,1.1,18.75,216.5,95.16,77.58
2018,11,19,15,0,204.0,121.0,1.0,18.6,184.0,86.93,70.56
2018,11,19,15,15,173.5,105.5,1.0,18.6,154.0,76.66,61.62
2018,11,19,15,30,143.0,90.0,1.0,18.6,124.0,67.69,53.65
2018,11,19,15,45,119.5,73.0,0.9,18.05,97.5,55.58,42.89
2018,11,19,16,0,96.0,56.0,0.8,17.5,71.0,43.22,31.72
2018,11,19,16,15,74.0,40.0,0.7,17.35,49.5,31.28,20.45
2018,11,19,16,30,52.0,24.0,0.6,17.2,28.0,19.16,3.97
2018,11,19,16,45,35.5,14.5,0.55,17.0,16.0,12.38,0.0
2018,11,19,17,0,19.0,5.0,0.5,16.8,4.0,0.0,0.0
2018,11,19,17,15,9.5,2.5,0.45,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,6,45,32.0,4.5,1.05,9.85,5.0,0.0,0.0
2018,11,20,7,0,64.0,9.0,1.0,9.8,10.0,49.0,0.0
2018,11,20,7,15,184.5,22.0,1.0,10.2,37.0,174.36,0.0
2018,11,20,7,30,305.0,35.0,1.0,10.6,64.0,290.68,220.77
2018,11,20,7,45,394.0,44.0,0.95,11.0,102.0,365.99,297.81
2018,11,20,8,0,483.0,53.0,0.9,11.4,140.0,441.12,361.97
2018,11,20,8,15,367.0,70.0,0.9,11.85,146.0,375.72,311.03
2018,11,20,8,30,251.0,87.0,0.9,12.3,152.0,294.98,245.9
2018,11,20,8,45,270.0,104.5,0.9,12.75,185.0,325.52,270.97
2018,11,20,9,0,289.0,122.0,0.9,13.2,218.0,354.1,292.92
2018,11,20,9,15,362.5,125.5,0.95,13.8,259.5,416.84,341.85
2018,11,20,9,30,436.0,129.0,1.0,14.4,301.0,461.81,375.58
2018,11,20,9,45,432.5,142.0,1.05,15.0,323.5,461.95,373.32
2018,11,20,10,0,429.0,155.0,1.1,15.6,346.0,460.0,369.74
2018,11,20,10,15,470.5,155.0,1.2,16.05,375.0,471.05,377.04
2018,11,20,10,30,512.0,155.0,1.3,16.5,404.0,478.47,381.1
2018,11,20,10,45,517.0,160.0,1.4,16.9,419.0,465.97,369.57
2018,11,20,11,0,522.0,165.0,1.5,17.3,434.0,451.28,356.25
2018,11,20,11,15,537.5,163.5,1.65,17.6,445.5,433.75,340.79
2018,11,20,11,30,553.0,162.0,1.8,17.9,457.0,413.61,322.8
2018,11,20,11,45,573.0,156.5,1.95,18.15,463.0,389.28,301.0
2018,11,20,12,0,593.0,151.0,2.1,18.4,469.0,365.77,279.04
2018,11,20,12,15,585.0,151.5,2.1,18.55,463.0,330.87,247.97
2018,11,20,12,30,577.0,152.0,2.1,18.7,457.0,295.51,216.33
2018,11,20,12,45,556.5,153.5,2.15,18.8,442.0,255.01,181.27
2018,11,20,13,0,536.0,155.0,2.2,18.9,427.0,218.4,150.2
2018,11,20,13,15,571.5,139.5,2.15,18.85,419.5,180.31,117.7
2018,11,20,13,30,607.0,124.0,2.1,18.8,412.0,135.67,84.81
2018,11,20,13,45,624.0,112.5,2.05,18.8,394.0,89.68,62.28
2018,11,20,14,0,641.0,101.0,2.0,18.8,376.0,72.85,58.06
2018,11,20,14,15,636.5,94.5,1.9,18.7,350.0,69.18,55.01
2018,11,20,14,30,632.0,88.0,1.8,18.6,324.0,65.46,51.88
2018,11,20,14,45,603.5,82.0,1.7,18.55,288.5,61.79,48.76
2018,11,20,15,0,575.0,76.0,1.6,18.5,253.0,58.09,45.56
2018,11,20,15,15,538.5,71.0,1.6,18.5,218.0,55.09,42.89
2018,11,20,15,30,502.0,66.0,1.6,18.5,183.0,52.13,40.15
2018,11,20,15,45,396.5,58.0,1.3,17.8,138.5,46.26,34.83
2018,11,20,16,0,291.0,50.0,1.0,17.1,94.0,38.19,27.42
2018,11,20,16,15,242.5,37.5,0.95,16.85,66.0,28.95,18.46
2018,11,20,16,30,194.0,25.0,0.9,16.6,38.0,19.5,3.2
2018,11,20,16,45,115.0,15.5,0.8,16.4,21.5,13.23,0.0
2018,11,20,17,0,36.0,6.0,0.7,16.2,5.0,0.0,0.0
2018,11,20,17,15,18.0,3.0,0.7,16.1,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.85,14.25,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.9,14.3,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,4.0,14.5,3.0,2.46,0.0
2018,11,21,7,30,0.0,5.0,4.1,14.7,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,4.2,14.85,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,4.3,15.0,7.0,5.74,0.0
2018,11,21,8,15,0.0,8.0,4.35,15.15,8.0,6.57,0.0
2018,11,21,8,30,0.0,9.0,4.4,15.3,9.0,7.39,0.68
2018,11,21,8,45,0.0,12.0,4.45,15.45,12.0,9.87,2.81
2018,11,21,9,0,0.0,15.0,4.5,15.6,15.0,12.35,4.93
2018,11,21,9,15,0.0,20.5,4.7,15.85,20.5,16.89,8.8
2018,11,21,9,30,0.0,26.0,4.9,16.1,26.0,21.45,12.65
2018,11,21,9,45,0.0,32.5,5.1,16.35,32.5,26.84,17.18
2018,11,21,10,0,0.0,39.0,5.3,16.6,39.0,32.24,21.69
2018,11,21,10,15,0.0,39.5,5.45,16.8,39.5,32.66,21.98
2018,11,21,10,30,0.0,40.0,5.6,17.0,40.0,33.09,22.28
2018,11,21,10,45,0.0,52.5,5.8,17.2,52.5,43.49,30.96
2018,11,21,11,0,0.0,65.0,6.0,17.4,65.0,53.91,39.62
2018,11,21,11,15,0.0,74.5,6.0,17.45,74.5,61.84,46.2
2018,11,21,11,30,0.0,84.0,6.0,17.5,84.0,69.79,52.78
2018,11,21,11,45,0.0,62.0,6.05,17.55,62.0,51.42,37.44
2018,11,21,12,0,0.0,40.0,6.1,17.6,40.0,33.11,22.14
2018,11,21,12,15,0.0,52.5,6.0,17.6,52.5,43.5,30.84
2018,11,21,12,30,0.0,65.0,5.9,17.6,65.0,53.91,39.55
2018,11,21,12,45,0.0,80.5,5.8,17.55,80.5,66.85,50.38
2018,11,21,13,0,0.0,96.0,5.7,17.5,96.0,79.41,60.89
2018,11,21,13,15,0.0,110.0,5.5,17.45,110.0,90.09,69.86
2018,11,21,13,30,0.0,124.0,5.3,17.4,124.0,100.08,78.26
2018,11,21,13,45,0.0,98.0,5.15,17.3,98.0,80.17,61.81
2018,11,21,14,0,0.0,72.0,5.0,17.2,72.0,59.71,46.99
2018,11,21,14,15,1.0,86.0,4.8,17.15,86.5,70.59,56.63
2018,11,21,14,30,2.0,100.0,4.6,17.1,101.0,80.43,65.35
2018,11,21,14,45,8.5,91.5,4.4,17.0,94.5,73.78,59.61
2018,11,21,15,0,15.0,83.0,4.2,16.9,88.0,67.06,53.74
2018,11,21,15,15,13.0,68.0,4.2,16.9,72.0,55.47,43.49
2018,11,21,15,30,11.0,53.0,4.2,16.9,56.0,43.73,33.0
2018,11,21,15,45,7.0,42.0,3.6,16.45,43.5,34.78,24.94
2018,11,21,16,0,3.0,31.0,3.0,16.0,31.0,25.62,16.61
2018,11,21,16,15,25.0,21.5,2.7,15.5,23.0,17.86,9.23
2018,11,21,16,30,47.0,12.0,2.4,15.0,15.0,9.79,0.0
2018,11,21,16,45,47.0,9.5,2.1,14.5,10.0,8.11,0.0
2018,11,21,17,0,47.0,7.0,1.8,14.0,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.75,13.85,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,2.3,12.0,9.0,56.35,0.0
2018,11,22,7,15,216.5,19.5,2.35,12.55,35.5,189.27,0.0
2018,11,22,7,30,357.0,30.0,2.4,13.1,62.0,320.32,233.7
2018,11,22,7,45,454.5,36.5,2.5,13.65,100.5,397.23,321.81
2018,11,22,8,0,552.0,43.0,2.6,14.2,139.0,474.54,389.76
2018,11,22,8,15,417.5,61.0,2.7,14.45,145.0,402.44,334.25
2018,11,22,8,30,283.0,79.0,2.8,14.7,151.0,322.49,269.28
2018,11,22,8,45,226.0,89.5,2.9,14.95,153.0,273.85,229.21
2018,11,22,9,0,169.0,100.0,3.0,15.2,155.0,241.44,201.2
2018,11,22,9,15,255.0,116.0,3.05,15.4,209.5,314.32,261.93
2018,11,22,9,30,341.0,132.0,3.1,15.6,264.0,398.67,329.6
2018,11,22,9,45,344.5,143.5,3.2,15.8,286.0,389.09,320.65
2018,11,22,10,0,348.0,155.0,3.3,16.0,308.0,392.68,322.22
2018,11,22,10,15,385.5,163.0,3.4,16.2,341.0,424.33,346.0
2018,11,22,10,30,423.0,171.0,3.5,16.4,374.0,439.17,356.17
2018,11,22,10,45,435.0,175.5,3.6,16.55,391.0,432.39,349.1
2018,11,22,11,0,447.0,180.0,3.7,16.7,408.0,423.27,340.04
2018,11,22,11,15,440.5,186.5,3.85,16.8,414.5,404.3,323.09
2018,11,22,11,30,434.0,193.0,4.0,16.9,421.0,384.18,305.02
2018,11,22,11,45,394.0,202.5,4.2,17.0,410.5,346.28,273.05
2018,11,22,12,0,354.0,212.0,4.4,17.1,400.0,316.75,247.79
2018,11,22,12,15,346.5,209.5,4.55,17.15,392.0,290.61,224.72
2018,11,22,12,30,339.0,207.0,4.7,17.2,384.0,264.53,201.59
2018,11,22,12,45,379.0,193.0,4.85,17.2,386.5,241.37,179.23
2018,11,22,13,0,419.0,179.0,5.0,17.2,389.0,213.05,152.75
2018,11,22,13,15,390.0,178.0,5.1,17.1,367.5,180.37,127.2
2018,11,22,13,30,361.0,177.0,5.2,17.0,346.0,153.54,109.62
2018,11,22,13,45,363.5,166.0,5.3,16.95,328.0,121.61,92.78
2018,11,22,14,0,366.0,155.0,5.4,16.9,310.0,109.62,90.63
2018,11,22,14,15,427.5,131.5,5.45,16.75,299.0,91.6,75.12
2018,11,22,14,30,489.0,108.0,5.5,16.6,288.0,77.45,62.87
2018,11,22,14,45,600.0,82.0,5.55,16.45,280.0,61.93,49.31
2018,11,22,15,0,711.0,56.0,5.6,16.3,272.0,48.01,37.05
2018,11,22,15,15,556.5,64.0,5.6,16.3,218.0,49.79,38.57
2018,11,22,15,30,402.0,72.0,5.6,16.3,164.0,54.08,42.18
2018,11,22,15,45,297.5,62.0,5.4,15.85,122.5,46.68,35.41
2018,11,22,16,0,193.0,52.0,5.2,15.4,81.0,40.0,29.08
2018,11,22,16,15,144.5,38.0,5.15,15.15,55.5,29.49,18.79
2018,11,22,16,30,96.0,24.0,5.1,14.9,30.0,18.82,0.88
2018,11,22,16,45,65.5,14.5,5.05,14.65,17.0,12.38,0.0
2018,11,22,17,0,35.0,5.0,5.0,14.4,4.0,0.0,0.0
2018,11,22,17,15,17.5,2.5,5.15,14.4,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.1,14.25,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,14.3,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.35,14.5,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.5,14.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.0,2.65,14.85,6.0,4.92,0.0
2018,11,23,8,0,0.0,8.0,2.8,15.0,8.0,6.56,0.0
2018,11,23,8,15,0.0,9.5,3.0,15.15,9.5,7.8,1.0
2018,11,23,8,30,0.0,11.0,3.2,15.3,11.0,9.04,2.09
2018,11,23,8,45,0.0,13.0,3.35,15.45,13.0,10.69,3.52
2018,11,23,9,0,0.0,15.0,3.5,15.6,15.0,12.35,4.94
2018,11,23,9,15,0.0,28.5,3.65,15.75,28.5,23.51,14.47
2018,11,23,9,30,0.0,42.0,3.8,15.9,42.0,34.71,23.97
2018,11,23,9,45,0.0,53.0,3.9,16.05,53.0,43.86,31.67
2018,11,23,10,0,0.0,64.0,4.0,16.2,64.0,53.04,39.34
2018,11,23,10,15,0.0,67.0,4.2,16.3,67.0,55.55,41.37
2018,11,23,10,30,0.0,70.0,4.4,16.4,70.0,58.06,43.4
2018,11,23,10,45,0.0,53.5,4.55,16.55,53.5,44.31,31.77
2018,11,23,11,0,0.0,37.0,4.7,16.7,37.0,30.61,20.19
2018,11,23,11,15,0.0,40.0,4.85,16.75,40.0,33.1,22.26
2018,11,23,11,30,0.0,43.0,5.0,16.8,43.0,35.6,24.34
2018,11,23,11,45,0.0,43.5,5.1,16.85,43.5,36.02,24.68
2018,11,23,12,0,0.0,44.0,5.2,16.9,44.0,36.43,25.02
2018,11,23,12,15,0.0,49.5,5.25,16.95,49.5,41.0,28.85
2018,11,23,12,30,0.0,55.0,5.3,17.0,55.0,45.58,32.69
2018,11,23,12,45,0.0,48.0,5.4,17.0,48.0,39.75,27.82
2018,11,23,13,0,0.0,41.0,5.5,17.0,41.0,33.92,22.96
2018,11,23,13,15,0.0,40.5,5.45,17.0,40.5,33.5,22.63
2018,11,23,13,30,0.0,40.0,5.4,17.0,40.0,33.08,22.31
2018,11,23,13,45,0.0,39.5,5.4,17.0,39.5,32.66,21.99
2018,11,23,14,0,0.0,39.0,5.4,17.0,39.0,32.23,22.87
2018,11,23,14,15,0.0,42.0,5.35,16.95,42.0,34.71,25.11
2018,11,23,14,30,0.0,45.0,5.3,16.9,45.0,37.2,27.36
2018,11,23,14,45,37.0,68.5,5.25,16.8,79.5,56.04,44.06
2018,11,23,15,0,74.0,92.0,5.2,16.7,114.0,70.03,56.42
2018,11,23,15,15,76.5,89.5,5.2,16.7,109.5,67.74,54.31
2018,11,23,15,30,79.0,87.0,5.2,16.7,105.0,65.12,51.79
2018,11,23,15,45,55.0,69.5,5.1,16.45,81.0,53.65,41.38
2018,11,23,16,0,31.0,52.0,5.0,16.2,57.0,40.7,29.54
2018,11,23,16,15,23.5,36.5,5.0,16.1,39.5,28.94,18.15
2018,11,23,16,30,16.0,21.0,5.0,16.0,22.0,17.04,0.0
2018,11,23,16,45,15.0,12.5,4.95,15.95,13.0,10.67,0.0
2018,11,23,17,0,14.0,4.0,4.9,15.9,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.9,15.85,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,45,35.5,4.0,2.5,14.15,4.0,0.0,0.0
2018,11,24,7,0,71.0,8.0,2.5,14.1,8.0,6.83,0.0
2018,11,24,7,15,208.5,17.5,2.65,14.4,32.0,150.6,0.0
2018,11,24,7,30,346.0,27.0,2.8,14.7,56.0,305.32,209.11
2018,11,24,7,45,446.0,33.5,2.95,15.0,93.5,385.31,309.65
2018,11,24,8,0,546.0,40.0,3.1,15.3,131.0,456.61,374.27
2018,11,24,8,15,404.5,58.5,3.2,15.4,136.5,388.22,321.93
2018,11,24,8,30,263.0,77.0,3.3,15.5,142.0,304.79,254.04
2018,11,24,8,45,209.5,102.5,3.35,15.65,160.0,279.2,232.62
2018,11,24,9,0,156.0,128.0,3.4,15.8,178.0,254.25,210.84
2018,11,24,9,15,203.5,140.0,3.45,16.0,212.5,307.63,254.76
2018,11,24,9,30,251.0,152.0,3.5,16.2,247.0,345.49,285.16
2018,11,24,9,45,300.5,157.5,3.5,16.4,280.5,374.81,308.23
2018,11,24,10,0,350.0,163.0,3.5,16.6,314.0,401.52,328.7
2018,11,24,10,15,352.5,173.0,3.5,16.8,332.5,400.78,326.44
2018,11,24,10,30,355.0,183.0,3.5,17.0,351.0,398.36,322.87
2018,11,24,10,45,352.5,191.0,3.45,17.25,363.0,389.45,313.95
2018,11,24,11,0,350.0,199.0,3.4,17.5,375.0,379.25,303.96
2018,11,24,11,15,368.5,200.0,3.4,17.65,388.5,371.78,296.22
2018,11,24,11,30,387.0,201.0,3.4,17.8,402.0,361.96,286.27
2018,11,24,11,45,383.5,203.0,3.35,17.9,403.0,341.32,267.64
2018,11,24,12,0,380.0,205.0,3.3,18.0,404.0,319.9,248.22
2018,11,24,12,15,442.0,185.5,3.3,18.05,415.0,305.0,232.41
2018,11,24,12,30,504.0,166.0,3.3,18.1,426.0,280.3,207.78
2018,11,24,12,45,641.0,127.0,3.3,18.15,450.0,253.96,178.33
2018,11,24,13,0,778.0,88.0,3.3,18.2,474.0,214.75,137.88
2018,11,24,13,15,735.0,95.0,3.3,18.15,448.5,165.85,99.65
2018,11,24,13,30,692.0,102.0,3.3,18.1,423.0,124.1,73.34
2018,11,24,13,45,640.5,105.5,3.25,18.0,389.5,83.35,58.55
2018,11,24,14,0,589.0,109.0,3.2,17.9,356.0,78.56,63.3
2018,11,24,14,15,659.5,88.5,3.2,17.75,345.0,65.43,51.98
2018,11,24,14,30,730.0,68.0,3.2,17.6,334.0,56.75,44.49
2018,11,24,14,45,721.0,62.5,3.15,17.45,302.0,52.88,41.16
2018,11,24,15,0,712.0,57.0,3.1,17.3,270.0,48.92,37.7
2018,11,24,15,15,669.0,53.5,3.1,17.3,230.5,46.28,35.32
2018,11,24,15,30,626.0,50.0,3.1,17.3,191.0,43.7,32.9
2018,11,24,15,45,556.0,45.0,3.05,16.5,150.5,36.43,26.34
2018,11,24,16,0,486.0,40.0,3.0,15.7,110.0,32.8,22.78
2018,11,24,16,15,353.5,31.5,2.95,15.2,73.0,26.01,15.75
2018,11,24,16,30,221.0,23.0,2.9,14.7,36.0,19.29,0.0
2018,11,24,16,45,110.5,11.5,2.85,14.2,18.0,9.82,0.0
2018,11,24,17,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.5,0.5,11.7,4.0,0.0,0.0
2018,11,25,7,0,69.0,9.0,0.5,11.6,8.0,0.0,0.0
2018,11,25,7,15,207.5,19.0,0.5,11.9,32.0,150.7,0.0
2018,11,25,7,30,346.0,29.0,0.5,12.2,56.0,303.43,198.36
2018,11,25,7,45,374.0,32.5,0.5,12.5,79.0,334.13,265.5
2018,11,25,8,0,402.0,36.0,0.5,12.8,102.0,357.4,290.94
2018,11,25,8,15,254.0,49.0,0.55,13.2,95.0,263.1,217.13
2018,11,25,8,30,106.0,62.0,0.6,13.6,88.0,144.5,119.01
2018,11,25,8,45,60.5,85.0,0.6,13.95,100.5,126.24,103.14
2018,11,25,9,0,15.0,108.0,0.6,14.3,113.0,109.02,87.4
2018,11,25,9,15,85.0,126.5,0.75,14.8,158.0,196.43,161.2
2018,11,25,9,30,155.0,145.0,0.9,15.3,203.0,259.34,212.58
2018,11,25,9,45,248.0,153.0,1.0,15.75,255.0,334.85,272.81
2018,11,25,10,0,341.0,161.0,1.1,16.2,307.0,393.08,317.76
2018,11,25,10,15,383.5,164.5,1.15,16.5,337.5,422.42,338.78
2018,11,25,10,30,426.0,168.0,1.2,16.8,368.0,435.73,347.42
2018,11,25,10,45,451.5,169.0,1.3,17.1,388.0,433.24,343.92
2018,11,25,11,0,477.0,170.0,1.4,17.4,408.0,427.71,337.87
2018,11,25,11,15,442.5,182.0,1.4,17.6,406.5,399.29,313.71
2018,11,25,11,30,408.0,194.0,1.4,17.8,405.0,371.38,290.07
2018,11,25,11,45,394.0,198.5,1.45,17.95,403.0,341.41,264.87
2018,11,25,12,0,380.0,203.0,1.5,18.1,401.0,317.86,244.38
2018,11,25,12,15,398.0,196.5,1.5,18.2,402.5,298.86,226.55
2018,11,25,12,30,416.0,190.0,1.5,18.3,404.0,273.71,203.49
2018,11,25,12,45,428.5,182.5,1.5,18.35,398.5,244.29,177.14
2018,11,25,13,0,441.0,175.0,1.5,18.4,393.0,213.22,149.95
2018,11,25,13,15,447.5,166.0,1.4,18.4,379.5,178.7,121.91
2018,11,25,13,30,454.0,157.0,1.3,18.4,366.0,143.32,97.08
2018,11,25,13,45,497.5,138.0,1.2,18.45,355.5,101.46,74.69
2018,11,25,14,0,541.0,119.0,1.1,18.5,345.0,84.19,67.93
2018,11,25,14,15,635.0,93.5,1.15,18.45,338.5,68.91,54.84
2018,11,25,14,30,729.0,68.0,1.2,18.4,332.0,56.78,44.37
2018,11,25,14,45,698.0,65.5,1.2,18.35,296.5,55.15,43.01
2018,11,25,15,0,667.0,63.0,1.2,18.3,261.0,49.18,37.79
2018,11,25,15,15,581.5,61.0,1.2,18.3,215.5,47.77,36.5
2018,11,25,15,30,496.0,59.0,1.2,18.3,170.0,46.62,35.33
2018,11,25,15,45,387.0,53.5,1.1,17.6,129.0,42.7,31.68
2018,11,25,16,0,278.0,48.0,1.0,16.9,88.0,36.72,26.03
2018,11,25,16,15,180.0,34.5,1.0,16.6,57.0,26.54,16.01
2018,11,25,16,30,82.0,21.0,1.0,16.3,26.0,16.58,0.0
2018,11,25,16,45,41.0,10.5,1.05,15.95,13.0,8.96,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,2.25,10.1,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,2.3,10.1,4.0,0.0,0.0
2018,11,26,7,15,61.5,15.5,2.4,10.6,19.0,52.93,0.0
2018,11,26,7,30,97.0,27.0,2.5,11.1,34.0,119.88,73.09
2018,11,26,7,45,131.0,42.5,2.55,11.55,59.5,165.37,132.39
2018,11,26,8,0,165.0,58.0,2.6,12.0,85.0,205.51,169.98
2018,11,26,8,15,194.5,73.0,2.5,12.35,113.5,241.27,201.86
2018,11,26,8,30,224.0,88.0,2.4,12.7,142.0,276.27,232.01
2018,11,26,8,45,214.0,103.5,2.25,13.0,162.0,283.43,237.56
2018,11,26,9,0,204.0,119.0,2.1,13.3,182.0,289.34,241.62
2018,11,26,9,15,311.5,121.5,2.1,13.8,231.0,358.08,298.41
2018,11,26,9,30,419.0,124.0,2.1,14.3,280.0,439.25,362.56
2018,11,26,9,45,398.5,139.0,2.1,14.85,297.5,431.07,353.37
2018,11,26,10,0,378.0,154.0,2.1,15.4,315.0,421.35,343.46
2018,11,26,10,15,395.5,161.0,2.05,15.8,338.0,425.64,345.03
2018,11,26,10,30,413.0,168.0,2.0,16.2,361.0,427.41,344.36
2018,11,26,10,45,341.0,185.5,2.0,16.65,349.0,376.68,302.29
2018,11,26,11,0,269.0,203.0,2.0,17.1,337.0,339.49,271.08
2018,11,26,11,15,231.5,214.5,1.9,17.35,331.5,309.52,245.94
2018,11,26,11,30,194.0,226.0,1.8,17.6,326.0,289.3,228.59
2018,11,26,11,45,245.0,215.5,1.7,17.9,342.5,293.71,230.07
2018,11,26,12,0,296.0,205.0,1.6,18.2,359.0,287.87,222.66
2018,11,26,12,15,447.0,172.5,1.6,18.35,402.5,295.42,222.97
2018,11,26,12,30,598.0,140.0,1.6,18.5,446.0,288.12,209.36
2018,11,26,12,45,563.0,145.0,1.55,18.7,427.5,246.83,173.96
2018,11,26,13,0,528.0,150.0,1.5,18.9,409.0,210.51,143.86
2018,11,26,13,15,496.0,146.5,1.45,18.8,382.5,171.02,113.53
2018,11,26,13,30,464.0,143.0,1.4,18.7,356.0,134.39,89.49
2018,11,26,13,45,374.5,149.0,1.3,18.6,314.5,105.72,79.33
2018,11,26,14,0,285.0,155.0,1.2,18.5,273.0,108.67,89.01
2018,11,26,14,15,387.5,129.5,1.15,18.25,276.5,90.11,73.23
2018,11,26,14,30,490.0,104.0,1.1,18.0,280.0,74.96,60.28
2018,11,26,14,45,427.5,99.5,1.0,17.7,241.5,71.92,57.78
2018,11,26,15,0,365.0,95.0,0.9,17.4,203.0,68.94,55.24
2018,11,26,15,15,260.5,88.5,0.9,17.4,160.0,66.21,52.77
2018,11,26,15,30,156.0,82.0,0.9,17.4,117.0,60.87,47.88
2018,11,26,15,45,234.0,62.0,0.9,16.95,101.5,46.41,34.97
2018,11,26,16,0,312.0,42.0,0.9,16.5,86.0,33.9,23.62
2018,11,26,16,15,216.5,31.5,1.0,16.25,57.0,24.39,14.2
2018,11,26,16,30,121.0,21.0,1.1,16.0,28.0,16.32,0.0
2018,11,26,16,45,60.5,10.5,1.2,15.8,14.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.85,11.65,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.9,11.7,1.0,0.0,0.0
2018,11,27,7,15,0.0,3.0,1.9,11.95,3.0,2.56,0.0
2018,11,27,7,30,0.0,5.0,1.9,12.2,5.0,4.1,0.0
2018,11,27,7,45,0.0,7.0,1.95,12.45,7.0,5.74,0.0
2018,11,27,8,0,0.0,9.0,2.0,12.7,9.0,7.39,0.6
2018,11,27,8,15,0.0,11.0,2.1,13.1,11.0,9.03,2.09
2018,11,27,8,30,0.0,13.0,2.2,13.5,13.0,10.69,3.55
2018,11,27,8,45,0.0,24.5,2.35,13.85,24.5,20.18,11.76
2018,11,27,9,0,0.0,36.0,2.5,14.2,36.0,29.72,19.95
2018,11,27,9,15,0.0,59.5,2.6,14.45,59.5,49.27,36.64
2018,11,27,9,30,0.0,83.0,2.7,14.7,83.0,69.96,54.13
2018,11,27,9,45,0.0,81.5,2.8,14.9,81.5,68.1,52.42
2018,11,27,10,0,0.0,80.0,2.9,15.1,80.0,66.52,50.95
2018,11,27,10,15,0.0,91.5,3.0,15.25,91.5,76.53,59.28
2018,11,27,10,30,0.0,103.0,3.1,15.4,103.0,86.45,67.47
2018,11,27,10,45,0.0,115.5,3.2,15.55,115.5,97.12,76.25
2018,11,27,11,0,0.0,128.0,3.3,15.7,128.0,107.61,84.85
2018,11,27,11,15,1.5,138.5,3.45,15.75,139.5,116.91,92.48
2018,11,27,11,30,3.0,149.0,3.6,15.8,151.0,125.88,99.82
2018,11,27,11,45,3.0,143.5,3.75,15.85,145.5,120.53,95.32
2018,11,27,12,0,3.0,138.0,3.9,15.9,140.0,115.34,90.99
2018,11,27,12,15,1.5,122.0,4.0,15.95,123.0,101.29,79.36
2018,11,27,12,30,0.0,106.0,4.1,16.0,106.0,87.64,68.06
2018,11,27,12,45,0.0,96.5,4.25,16.05,96.5,79.87,61.62
2018,11,27,13,0,0.0,87.0,4.4,16.1,87.0,72.18,55.24
2018,11,27,13,15,5.5,84.0,4.35,16.1,86.5,70.44,53.6
2018,11,27,13,30,11.0,81.0,4.3,16.1,86.0,68.08,51.55
2018,11,27,13,45,11.0,87.5,4.3,16.1,92.5,72.34,55.51
2018,11,27,14,0,11.0,94.0,4.3,16.1,99.0,76.83,62.3
2018,11,27,14,15,6.5,77.0,4.2,16.0,80.0,63.71,50.86
2018,11,27,14,30,2.0,60.0,4.1,15.9,61.0,49.71,38.58
2018,11,27,14,45,1.0,47.5,4.05,15.85,48.0,39.28,29.38
2018,11,27,15,0,0.0,35.0,4.0,15.8,35.0,28.88,20.14
2018,11,27,15,15,0.0,26.5,4.0,15.8,26.5,21.84,13.83
2018,11,27,15,30,0.0,18.0,4.0,15.8,18.0,14.81,7.5
2018,11,27,15,45,0.0,14.0,3.55,15.5,14.0,11.51,4.49
2018,11,27,16,0,0.0,10.0,3.1,15.2,10.0,8.21,1.47
2018,11,27,16,15,0.0,7.0,2.9,15.1,7.0,5.74,0.0
2018,11,27,16,30,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2018,11,27,16,45,0.0,2.0,2.5,14.9,2.0,1.71,0.0
2018,11,27,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
