Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.0,0.35,13.9,2.5,0.0,0.0
2018,11,28,7,0,46.0,6.0,0.3,13.9,5.0,0.0,0.0
2018,11,28,7,15,55.0,12.5,0.45,14.05,14.0,45.9,0.0
2018,11,28,7,30,64.0,19.0,0.6,14.2,23.0,79.56,38.54
2018,11,28,7,45,44.5,30.0,0.8,14.4,34.0,70.98,52.75
2018,11,28,8,0,25.0,41.0,1.0,14.6,45.0,58.05,43.62
2018,11,28,8,15,47.0,59.0,1.1,14.85,69.0,93.33,74.42
2018,11,28,8,30,69.0,77.0,1.2,15.1,93.0,139.78,114.11
2018,11,28,8,45,70.0,83.0,1.35,15.35,102.0,142.82,116.82
2018,11,28,9,0,71.0,89.0,1.5,15.6,111.0,146.41,119.83
2018,11,28,9,15,43.0,109.5,1.5,15.85,123.5,135.7,109.94
2018,11,28,9,30,15.0,130.0,1.5,16.1,136.0,126.85,101.6
2018,11,28,9,45,80.0,136.0,1.45,16.35,169.5,181.56,147.83
2018,11,28,10,0,145.0,142.0,1.4,16.6,203.0,235.44,191.9
2018,11,28,10,15,204.5,161.0,1.5,16.75,252.5,296.0,240.04
2018,11,28,10,30,264.0,180.0,1.6,16.9,302.0,340.33,274.24
2018,11,28,10,45,187.0,179.5,1.7,17.1,267.5,275.12,220.96
2018,11,28,11,0,110.0,179.0,1.8,17.3,233.0,224.59,179.54
2018,11,28,11,15,69.0,172.5,1.8,17.4,206.5,184.48,146.68
2018,11,28,11,30,28.0,166.0,1.8,17.5,180.0,155.51,122.94
2018,11,28,11,45,15.0,155.0,1.85,17.6,162.5,135.07,106.24
2018,11,28,12,0,2.0,144.0,1.9,17.7,145.0,119.88,93.92
2018,11,28,12,15,15.0,159.0,2.1,17.7,166.5,135.47,106.42
2018,11,28,12,30,28.0,174.0,2.3,17.7,188.0,149.18,117.12
2018,11,28,12,45,99.5,190.5,2.5,17.7,239.0,173.89,134.37
2018,11,28,13,0,171.0,207.0,2.7,17.7,290.0,188.75,142.94
2018,11,28,13,15,219.5,197.5,2.8,17.65,300.0,174.87,129.66
2018,11,28,13,30,268.0,188.0,2.9,17.6,310.0,152.21,111.65
2018,11,28,13,45,307.0,169.0,3.0,17.55,301.0,121.04,93.17
2018,11,28,14,0,346.0,150.0,3.1,17.5,292.0,106.39,87.57
2018,11,28,14,15,422.0,126.0,3.05,17.4,286.0,88.29,72.03
2018,11,28,14,30,498.0,102.0,3.0,17.3,280.0,73.77,59.47
2018,11,28,14,45,575.5,83.0,2.95,17.2,267.5,62.9,50.02
2018,11,28,15,0,653.0,64.0,2.9,17.1,255.0,49.94,38.62
2018,11,28,15,15,606.0,59.5,2.9,17.1,216.5,46.89,35.87
2018,11,28,15,30,559.0,55.0,2.9,17.1,178.0,43.88,33.05
2018,11,28,15,45,451.5,50.5,2.55,16.65,136.0,40.63,29.93
2018,11,28,16,0,344.0,46.0,2.2,16.2,94.0,37.66,26.82
2018,11,28,16,15,193.5,31.5,2.2,16.0,56.5,24.33,13.97
2018,11,28,16,30,43.0,17.0,2.2,15.8,19.0,13.54,0.0
2018,11,28,16,45,21.5,8.5,2.2,15.65,9.5,7.26,0.0
2018,11,28,17,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,14.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,6.95,15.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,7.2,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,7.5,15.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,7.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,7.6,15.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,7.45,15.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,7.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,7.45,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,7.5,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,7.65,14.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,7.95,14.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,8.35,14.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,8.6,14.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,8.8,14.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,8.9,14.7,2.0,0.0,0.0
2018,11,29,7,15,1.0,8.0,8.95,14.7,8.0,7.47,0.0
2018,11,29,7,30,2.0,14.0,9.0,14.7,14.0,12.84,0.52
2018,11,29,7,45,13.5,21.5,9.0,14.7,23.5,27.2,16.55
2018,11,29,8,0,25.0,29.0,9.0,14.7,33.0,42.23,30.34
2018,11,29,8,15,20.0,37.0,8.9,14.7,40.5,46.57,34.39
2018,11,29,8,30,15.0,45.0,8.8,14.7,48.0,50.69,38.04
2018,11,29,8,45,55.5,72.0,8.75,14.75,88.0,118.79,97.24
2018,11,29,9,0,96.0,99.0,8.7,14.8,128.0,176.07,146.69
2018,11,29,9,15,63.5,81.0,8.6,14.85,101.0,128.23,105.36
2018,11,29,9,30,31.0,63.0,8.5,14.9,74.0,76.19,60.24
2018,11,29,9,45,15.5,41.5,8.4,14.9,47.0,45.47,33.6
2018,11,29,10,0,0.0,20.0,8.3,14.9,20.0,16.49,8.44
2018,11,29,10,15,2.0,49.5,8.15,14.95,50.5,42.18,30.34
2018,11,29,10,30,4.0,79.0,8.0,15.0,81.0,67.91,52.1
2018,11,29,10,45,4.0,80.0,7.85,15.0,82.0,68.63,52.63
2018,11,29,11,0,4.0,81.0,7.7,15.0,83.0,69.35,53.16
2018,11,29,11,15,88.0,118.0,7.55,15.05,162.5,150.73,121.58
2018,11,29,11,30,172.0,155.0,7.4,15.1,242.0,221.66,179.38
2018,11,29,11,45,163.0,191.0,7.25,15.15,274.0,233.93,188.19
2018,11,29,12,0,154.0,227.0,7.1,15.2,306.0,249.27,199.59
2018,11,29,12,15,129.0,185.0,7.0,15.25,250.5,196.45,155.64
2018,11,29,12,30,104.0,143.0,6.9,15.3,195.0,147.34,114.86
2018,11,29,12,45,160.0,159.0,6.8,15.35,237.5,164.66,126.39
2018,11,29,13,0,216.0,175.0,6.7,15.4,280.0,172.98,130.06
2018,11,29,13,15,292.0,145.5,6.5,15.4,281.0,146.26,104.54
2018,11,29,13,30,368.0,116.0,6.3,15.4,282.0,108.41,73.01
2018,11,29,13,45,230.0,119.0,6.15,15.4,221.0,88.15,67.26
2018,11,29,14,0,92.0,122.0,6.0,15.4,160.0,90.94,74.91
2018,11,29,14,15,254.5,110.0,5.85,15.3,203.0,80.3,65.67
2018,11,29,14,30,417.0,98.0,5.7,15.2,246.0,70.26,56.91
2018,11,29,14,45,432.0,92.0,5.5,15.1,231.0,66.93,54.02
2018,11,29,15,0,447.0,86.0,5.3,15.0,216.0,63.47,50.97
2018,11,29,15,15,407.0,73.5,5.3,15.0,178.5,54.87,43.24
2018,11,29,15,30,367.0,61.0,5.3,15.0,141.0,46.08,35.26
2018,11,29,15,45,391.5,51.5,5.3,14.6,120.5,41.2,30.67
2018,11,29,16,0,416.0,42.0,5.3,14.2,100.0,34.44,24.21
2018,11,29,16,15,295.0,32.5,5.4,14.0,66.0,26.93,16.1
2018,11,29,16,30,174.0,23.0,5.5,13.8,32.0,17.95,0.0
2018,11,29,16,45,87.0,11.5,5.6,13.6,16.0,9.82,0.0
2018,11,29,17,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,6.75,12.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,7.05,12.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,5.25,11.0,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,5.2,11.0,5.0,0.0,0.0
2018,11,30,7,15,71.5,15.0,5.3,11.4,17.0,58.28,0.0
2018,11,30,7,30,90.0,23.0,5.4,11.8,29.0,104.95,37.97
2018,11,30,7,45,104.5,38.5,5.5,12.2,50.5,142.38,110.77
2018,11,30,8,0,119.0,54.0,5.6,12.6,72.0,168.87,138.14
2018,11,30,8,15,137.5,70.5,5.7,12.85,97.0,199.01,165.72
2018,11,30,8,30,156.0,87.0,5.8,13.1,122.0,228.15,191.6
2018,11,30,8,45,219.5,98.5,5.85,13.4,158.0,280.08,236.73
2018,11,30,9,0,283.0,110.0,5.9,13.7,194.0,331.06,280.05
2018,11,30,9,15,361.0,112.0,5.85,13.95,233.5,393.26,331.72
2018,11,30,9,30,439.0,114.0,5.8,14.2,273.0,438.42,368.45
2018,11,30,9,45,421.5,129.5,5.75,14.45,292.5,433.17,362.14
2018,11,30,10,0,404.0,145.0,5.7,14.7,312.0,426.1,354.38
2018,11,30,10,15,440.5,147.5,5.6,14.9,339.5,437.04,361.81
2018,11,30,10,30,477.0,150.0,5.5,15.1,367.0,444.7,366.16
2018,11,30,10,45,493.5,152.5,5.45,15.3,385.0,437.69,358.38
2018,11,30,11,0,510.0,155.0,5.4,15.5,403.0,428.03,348.23
2018,11,30,11,15,482.5,166.0,5.35,15.6,404.5,402.0,324.8
2018,11,30,11,30,455.0,177.0,5.3,15.7,406.0,375.89,301.3
2018,11,30,11,45,436.5,182.5,5.3,15.8,403.5,349.03,277.17
2018,11,30,12,0,418.0,188.0,5.3,15.9,401.0,322.28,253.03
2018,11,30,12,15,410.5,188.0,5.3,15.9,395.5,295.03,228.3
2018,11,30,12,30,403.0,188.0,5.3,15.9,390.0,267.56,203.34
2018,11,30,12,45,412.0,181.0,5.3,15.9,383.5,238.53,176.73
2018,11,30,13,0,421.0,174.0,5.3,15.9,377.0,208.21,149.65
2018,11,30,13,15,432.5,164.5,5.3,15.9,366.0,175.2,121.99
2018,11,30,13,30,444.0,155.0,5.3,15.9,355.0,140.83,97.2
2018,11,30,13,45,505.5,133.0,5.25,15.85,348.5,98.06,73.29
2018,11,30,14,0,567.0,111.0,5.2,15.8,342.0,80.44,65.56
2018,11,30,14,15,675.5,85.5,5.15,15.7,339.5,63.8,51.02
2018,11,30,14,30,784.0,60.0,5.1,15.6,337.0,51.17,39.93
2018,11,30,14,45,756.0,57.0,5.05,15.45,301.0,48.94,38.01
2018,11,30,15,0,728.0,54.0,5.0,15.3,265.0,46.73,36.06
2018,11,30,15,15,568.0,60.5,5.0,15.3,210.5,47.46,36.63
2018,11,30,15,30,408.0,67.0,5.0,15.3,156.0,50.66,39.26
2018,11,30,15,45,399.0,53.0,4.65,14.6,124.5,42.57,31.86
2018,11,30,16,0,390.0,39.0,4.3,13.9,93.0,31.74,21.9
2018,11,30,16,15,310.5,30.5,4.2,13.5,63.5,25.19,14.67
2018,11,30,16,30,231.0,22.0,4.1,13.1,34.0,18.58,0.0
2018,11,30,16,45,115.5,11.0,4.0,12.65,17.0,9.39,0.0
2018,11,30,17,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,5.2,12.65,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,5.2,12.7,4.0,0.0,0.0
2018,12,1,7,15,31.5,10.5,5.3,12.9,12.5,28.93,0.0
2018,12,1,7,30,57.0,17.0,5.4,13.1,21.0,70.07,16.53
2018,12,1,7,45,91.5,23.5,5.55,13.3,34.5,103.69,78.87
2018,12,1,8,0,126.0,30.0,5.7,13.5,48.0,148.53,121.08
2018,12,1,8,15,81.0,25.5,5.8,13.55,38.5,91.53,74.17
2018,12,1,8,30,36.0,21.0,5.9,13.6,29.0,46.32,35.08
2018,12,1,8,45,18.0,26.5,6.0,13.7,30.5,34.71,24.73
2018,12,1,9,0,0.0,32.0,6.1,13.8,32.0,26.4,17.08
2018,12,1,9,15,0.0,46.0,6.2,13.85,46.0,38.02,27.07
2018,12,1,9,30,0.0,60.0,6.3,13.9,60.0,49.69,37.02
2018,12,1,9,45,84.5,89.5,6.4,13.95,124.0,145.13,120.01
2018,12,1,10,0,169.0,119.0,6.5,14.0,188.0,236.66,197.7
2018,12,1,10,15,308.0,136.5,6.55,14.1,272.0,332.15,277.59
2018,12,1,10,30,447.0,154.0,6.6,14.2,356.0,430.77,357.43
2018,12,1,10,45,345.5,143.5,6.6,14.3,303.5,346.66,286.52
2018,12,1,11,0,244.0,133.0,6.6,14.4,251.0,258.11,212.1
2018,12,1,11,15,275.5,136.0,6.65,14.45,272.0,264.5,216.15
2018,12,1,11,30,307.0,139.0,6.7,14.5,293.0,274.89,222.86
2018,12,1,11,45,371.0,161.0,6.75,14.55,348.0,303.45,243.44
2018,12,1,12,0,435.0,183.0,6.8,14.6,403.0,324.28,256.58
2018,12,1,12,15,406.5,183.5,6.8,14.6,388.0,290.04,226.18
2018,12,1,12,30,378.0,184.0,6.8,14.6,373.0,255.82,196.1
2018,12,1,12,45,376.0,180.0,6.8,14.65,364.5,229.11,171.65
2018,12,1,13,0,374.0,176.0,6.8,14.7,356.0,202.07,147.63
2018,12,1,13,15,386.0,169.5,6.75,14.65,349.0,172.82,122.86
2018,12,1,13,30,398.0,163.0,6.7,14.6,342.0,142.9,101.14
2018,12,1,13,45,464.0,140.5,6.65,14.55,337.5,102.18,77.48
2018,12,1,14,0,530.0,118.0,6.6,14.5,333.0,83.68,68.78
2018,12,1,14,15,632.0,95.0,6.55,14.35,331.5,70.45,57.2
2018,12,1,14,30,734.0,72.0,6.5,14.2,330.0,60.31,48.3
2018,12,1,14,45,697.0,69.5,6.45,14.1,293.5,53.84,42.58
2018,12,1,15,0,660.0,67.0,6.4,14.0,257.0,52.41,41.32
2018,12,1,15,15,610.5,62.5,6.4,14.0,218.0,49.4,38.55
2018,12,1,15,30,561.0,58.0,6.4,14.0,179.0,46.46,35.72
2018,12,1,15,45,486.5,51.5,6.05,13.55,140.0,41.77,31.27
2018,12,1,16,0,412.0,45.0,5.7,13.1,101.0,37.16,26.64
2018,12,1,16,15,288.0,34.0,5.55,12.8,66.5,28.35,17.17
2018,12,1,16,30,164.0,23.0,5.4,12.5,32.0,17.94,0.0
2018,12,1,16,45,82.0,11.5,5.25,12.15,16.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.5,2.1,8.45,19.5,95.43,0.0
2018,12,2,7,30,271.0,23.0,2.0,8.7,39.0,231.53,41.15
2018,12,2,7,45,414.0,30.0,1.9,9.0,77.5,351.89,275.47
2018,12,2,8,0,557.0,37.0,1.8,9.3,116.0,449.18,369.29
2018,12,2,8,15,532.0,46.5,1.8,9.6,142.0,453.0,377.0
2018,12,2,8,30,507.0,56.0,1.8,9.9,168.0,446.46,374.16
2018,12,2,8,45,372.5,83.5,1.8,10.2,174.5,379.36,319.2
2018,12,2,9,0,238.0,111.0,1.8,10.5,181.0,301.54,253.83
2018,12,2,9,15,285.0,120.5,1.75,10.75,214.5,337.15,283.49
2018,12,2,9,30,332.0,130.0,1.7,11.0,248.0,370.91,310.27
2018,12,2,9,45,382.0,134.0,1.65,11.25,281.0,411.53,341.66
2018,12,2,10,0,432.0,138.0,1.6,11.5,314.0,435.32,359.07
2018,12,2,10,15,469.5,139.5,1.5,11.7,341.5,445.36,365.08
2018,12,2,10,30,507.0,141.0,1.4,11.9,369.0,452.05,368.14
2018,12,2,10,45,521.5,144.0,1.35,12.05,386.5,443.89,359.46
2018,12,2,11,0,536.0,147.0,1.3,12.2,404.0,433.1,348.56
2018,12,2,11,15,520.5,154.5,1.25,12.45,409.0,409.24,327.09
2018,12,2,11,30,505.0,162.0,1.2,12.7,414.0,384.55,304.91
2018,12,2,11,45,471.0,172.0,1.2,12.95,408.0,353.83,278.17
2018,12,2,12,0,437.0,182.0,1.2,13.2,402.0,324.08,252.23
2018,12,2,12,15,437.5,180.0,1.15,13.35,399.0,297.22,227.86
2018,12,2,12,30,438.0,178.0,1.1,13.5,396.0,269.45,202.57
2018,12,2,12,45,443.5,172.0,1.1,13.6,388.5,238.99,175.14
2018,12,2,13,0,449.0,166.0,1.1,13.7,381.0,207.47,147.46
2018,12,2,13,15,431.5,162.5,1.05,13.7,362.5,173.8,120.84
2018,12,2,13,30,414.0,159.0,1.0,13.7,344.0,141.51,98.97
2018,12,2,13,45,488.5,134.5,1.0,13.65,341.0,98.93,74.44
2018,12,2,14,0,563.0,110.0,1.0,13.6,338.0,79.81,65.47
2018,12,2,14,15,627.5,92.0,0.95,13.45,327.5,68.2,55.37
2018,12,2,14,30,692.0,74.0,0.9,13.3,317.0,56.42,45.02
2018,12,2,14,45,569.5,80.0,0.9,13.15,265.5,60.72,48.93
2018,12,2,15,0,447.0,86.0,0.9,13.0,214.0,63.53,51.44
2018,12,2,15,15,406.5,76.5,0.9,13.0,180.0,57.03,45.54
2018,12,2,15,30,366.0,67.0,0.9,13.0,146.0,50.42,39.44
2018,12,2,15,45,307.5,56.5,1.0,12.55,113.0,42.85,32.42
2018,12,2,16,0,249.0,46.0,1.1,12.1,80.0,35.17,25.09
2018,12,2,16,15,170.5,32.5,1.2,11.8,52.0,25.04,14.57
2018,12,2,16,30,92.0,19.0,1.3,11.5,24.0,14.75,0.0
2018,12,2,16,45,46.0,9.5,1.35,11.25,12.0,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,3,7,15,41.0,10.0,3.3,6.7,12.5,34.36,0.0
2018,12,3,7,30,82.0,20.0,3.4,7.2,25.0,92.39,0.0
2018,12,3,7,45,141.5,34.5,3.5,7.7,51.0,160.64,124.53
2018,12,3,8,0,201.0,49.0,3.6,8.2,77.0,231.32,192.55
2018,12,3,8,15,239.5,62.0,3.55,8.65,106.5,270.43,228.8
2018,12,3,8,30,278.0,75.0,3.5,9.1,136.0,309.06,263.1
2018,12,3,8,45,273.5,90.5,3.45,9.55,160.0,305.59,260.66
2018,12,3,9,0,269.0,106.0,3.4,10.0,184.0,315.84,268.76
2018,12,3,9,15,290.5,118.5,3.35,10.45,212.5,338.15,286.72
2018,12,3,9,30,312.0,131.0,3.3,10.9,241.0,358.72,302.64
2018,12,3,9,45,359.5,136.0,3.3,11.35,273.5,398.81,334.28
2018,12,3,10,0,407.0,141.0,3.3,11.8,306.0,422.42,351.98
2018,12,3,10,15,430.5,146.0,3.3,12.05,330.0,428.1,354.93
2018,12,3,10,30,454.0,151.0,3.3,12.3,354.0,431.04,355.48
2018,12,3,10,45,458.0,157.0,3.3,12.5,369.0,421.28,345.61
2018,12,3,11,0,462.0,163.0,3.3,12.7,384.0,409.54,334.0
2018,12,3,11,15,454.0,169.5,3.3,12.85,390.5,390.47,316.41
2018,12,3,11,30,446.0,176.0,3.3,13.0,397.0,370.31,297.77
2018,12,3,11,45,518.5,157.5,3.25,13.15,416.5,360.58,286.45
2018,12,3,12,0,591.0,139.0,3.2,13.3,436.0,348.13,271.69
2018,12,3,12,15,550.5,148.0,3.15,13.4,423.0,307.69,235.93
2018,12,3,12,30,510.0,157.0,3.1,13.5,410.0,272.95,205.12
2018,12,3,12,45,489.0,158.0,3.0,13.55,396.0,238.84,174.77
2018,12,3,13,0,468.0,159.0,2.9,13.6,382.0,205.85,146.37
2018,12,3,13,15,373.5,167.5,2.9,13.7,341.0,172.02,122.6
2018,12,3,13,30,279.0,176.0,2.9,13.8,300.0,145.62,107.52
2018,12,3,13,45,243.5,168.5,2.85,13.85,272.5,119.57,93.77
2018,12,3,14,0,208.0,161.0,2.8,13.9,245.0,115.72,97.01
2018,12,3,14,15,154.5,142.5,2.8,13.8,202.0,103.7,86.64
2018,12,3,14,30,101.0,124.0,2.8,13.7,159.0,91.38,75.92
2018,12,3,14,45,50.5,90.5,2.75,13.6,108.0,71.41,58.31
2018,12,3,15,0,0.0,57.0,2.7,13.5,57.0,47.2,36.76
2018,12,3,15,15,55.5,56.0,2.7,13.5,68.0,44.7,34.45
2018,12,3,15,30,111.0,55.0,2.7,13.5,79.0,42.14,31.98
2018,12,3,15,45,85.5,44.5,2.7,12.8,60.5,34.45,24.92
2018,12,3,16,0,60.0,34.0,2.7,12.1,42.0,27.58,18.44
2018,12,3,16,15,30.0,20.0,2.7,11.85,24.0,16.61,7.72
2018,12,3,16,30,0.0,6.0,2.7,11.6,6.0,4.92,0.0
2018,12,3,16,45,0.0,3.0,2.7,11.35,3.0,2.56,0.0
2018,12,3,17,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.3,9.0,4.5,3.84,0.0
2018,12,4,7,30,0.0,9.0,4.4,9.2,9.0,7.4,0.0
2018,12,4,7,45,0.0,17.0,4.5,9.4,17.0,14.0,5.34
2018,12,4,8,0,0.0,25.0,4.6,9.6,25.0,20.62,11.78
2018,12,4,8,15,0.0,33.5,4.6,9.95,33.5,27.67,18.13
2018,12,4,8,30,0.0,42.0,4.6,10.3,42.0,34.72,24.42
2018,12,4,8,45,0.0,58.0,4.6,10.65,58.0,48.83,36.73
2018,12,4,9,0,0.0,74.0,4.6,11.0,74.0,63.8,49.69
2018,12,4,9,15,0.0,82.5,4.55,11.45,82.5,70.95,55.76
2018,12,4,9,30,0.0,91.0,4.5,11.9,91.0,78.12,61.77
2018,12,4,9,45,0.0,93.0,4.5,12.35,93.0,79.09,62.41
2018,12,4,10,0,0.0,95.0,4.5,12.8,95.0,80.29,63.24
2018,12,4,10,15,0.0,103.5,4.4,13.15,103.5,87.53,69.19
2018,12,4,10,30,0.0,112.0,4.3,13.5,112.0,94.69,75.04
2018,12,4,10,45,0.0,118.5,4.25,13.85,118.5,99.97,79.29
2018,12,4,11,0,0.0,125.0,4.2,14.2,125.0,105.19,83.47
2018,12,4,11,15,0.0,129.0,4.15,14.45,129.0,108.17,85.8
2018,12,4,11,30,0.0,133.0,4.1,14.7,133.0,111.1,88.11
2018,12,4,11,45,3.5,143.5,4.0,14.95,145.0,120.81,96.04
2018,12,4,12,0,7.0,154.0,3.9,15.2,157.0,129.95,103.41
2018,12,4,12,15,13.5,169.0,3.7,15.2,175.5,142.97,113.96
2018,12,4,12,30,20.0,184.0,3.5,15.2,194.0,154.68,123.3
2018,12,4,12,45,18.5,179.5,3.3,15.25,188.5,148.44,118.08
2018,12,4,13,0,17.0,175.0,3.1,15.3,183.0,142.32,113.05
2018,12,4,13,15,14.0,167.0,3.1,15.15,173.5,133.62,106.15
2018,12,4,13,30,11.0,159.0,3.1,15.0,164.0,125.26,99.63
2018,12,4,13,45,7.5,135.5,3.1,14.85,139.0,106.76,84.72
2018,12,4,14,0,4.0,112.0,3.1,14.7,114.0,89.61,73.89
2018,12,4,14,15,2.0,81.5,3.2,14.45,82.5,66.95,54.07
2018,12,4,14,30,0.0,51.0,3.3,14.2,51.0,42.19,32.17
2018,12,4,14,45,0.0,48.0,3.35,14.0,48.0,39.69,29.99
2018,12,4,15,0,0.0,45.0,3.4,13.8,45.0,37.2,27.77
2018,12,4,15,15,0.0,41.0,3.4,13.8,41.0,33.87,24.73
2018,12,4,15,30,0.0,37.0,3.4,13.8,37.0,30.56,21.63
2018,12,4,15,45,0.0,29.5,3.45,13.15,29.5,24.34,15.93
2018,12,4,16,0,0.0,22.0,3.5,12.5,22.0,18.13,10.16
2018,12,4,16,15,0.0,15.0,3.45,12.25,15.0,12.35,4.24
2018,12,4,16,30,0.0,8.0,3.4,12.0,8.0,6.57,0.0
2018,12,4,16,45,0.0,4.0,3.3,11.7,4.0,3.41,0.0
2018,12,4,17,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.75,10.8,1.5,1.28,0.0
2018,12,5,7,30,0.0,3.0,3.8,10.9,3.0,2.46,0.0
2018,12,5,7,45,0.0,5.5,3.8,11.0,5.5,4.51,0.0
2018,12,5,8,0,0.0,8.0,3.8,11.1,8.0,6.56,0.0
2018,12,5,8,15,0.0,10.5,3.85,11.3,10.5,8.62,1.73
2018,12,5,8,30,0.0,13.0,3.9,11.5,13.0,10.68,3.57
2018,12,5,8,45,3.0,33.5,3.9,11.65,34.5,29.67,20.15
2018,12,5,9,0,6.0,54.0,3.9,11.8,56.0,48.73,36.74
2018,12,5,9,15,3.0,47.0,3.8,12.05,48.0,40.85,29.83
2018,12,5,9,30,0.0,40.0,3.7,12.3,40.0,33.04,22.96
2018,12,5,9,45,0.0,48.0,3.65,12.6,48.0,39.69,28.63
2018,12,5,10,0,0.0,56.0,3.6,12.9,56.0,46.36,34.26
2018,12,5,10,15,0.0,61.0,3.45,13.15,61.0,50.53,37.74
2018,12,5,10,30,0.0,66.0,3.3,13.4,66.0,54.71,41.2
2018,12,5,10,45,0.0,75.0,3.2,13.65,75.0,62.23,47.49
2018,12,5,11,0,0.0,84.0,3.1,13.9,84.0,69.78,53.77
2018,12,5,11,15,0.0,93.0,2.95,14.1,93.0,77.39,60.09
2018,12,5,11,30,0.0,102.0,2.8,14.3,102.0,84.9,66.31
2018,12,5,11,45,9.5,128.0,2.65,14.45,132.5,110.34,87.41
2018,12,5,12,0,19.0,154.0,2.5,14.6,163.0,134.37,107.02
2018,12,5,12,15,26.0,166.5,2.35,14.7,179.0,146.17,116.36
2018,12,5,12,30,33.0,179.0,2.2,14.8,195.0,154.49,122.73
2018,12,5,12,45,52.0,173.5,2.1,14.85,198.5,150.67,118.62
2018,12,5,13,0,71.0,168.0,2.0,14.9,202.0,145.03,112.93
2018,12,5,13,15,102.0,177.0,1.95,14.9,223.5,146.51,112.86
2018,12,5,13,30,133.0,186.0,1.9,14.9,245.0,144.45,111.07
2018,12,5,13,45,113.5,164.5,1.85,14.85,213.0,119.12,93.93
2018,12,5,14,0,94.0,143.0,1.8,14.8,181.0,103.81,86.21
2018,12,5,14,15,72.5,127.5,1.9,14.7,155.5,97.08,80.5
2018,12,5,14,30,51.0,112.0,2.0,14.6,130.0,86.24,71.11
2018,12,5,14,45,71.5,108.0,2.1,14.5,130.0,82.96,68.31
2018,12,5,15,0,92.0,104.0,2.2,14.4,130.0,77.44,63.43
2018,12,5,15,15,95.5,92.5,2.2,14.4,116.0,69.35,56.15
2018,12,5,15,30,99.0,81.0,2.2,14.4,102.0,61.05,48.54
2018,12,5,15,45,79.5,65.0,2.3,13.85,79.5,49.57,38.08
2018,12,5,16,0,60.0,49.0,2.4,13.3,57.0,37.87,27.22
2018,12,5,16,15,37.0,33.0,2.45,13.05,37.5,25.95,15.04
2018,12,5,16,30,14.0,17.0,2.5,12.8,18.0,13.96,0.0
2018,12,5,16,45,7.0,8.5,2.6,12.55,9.0,7.26,0.0
2018,12,5,17,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,6,7,15,96.0,10.5,3.2,9.35,15.0,68.89,0.0
2018,12,6,7,30,192.0,21.0,3.3,9.7,30.0,170.93,0.0
2018,12,6,7,45,321.0,29.5,3.4,10.05,63.5,287.33,214.34
2018,12,6,8,0,450.0,38.0,3.5,10.4,97.0,383.47,315.41
2018,12,6,8,15,437.5,48.0,3.5,10.75,122.0,387.61,324.49
2018,12,6,8,30,425.0,58.0,3.5,11.1,147.0,390.02,329.03
2018,12,6,8,45,304.5,84.0,3.45,11.45,154.5,332.44,280.84
2018,12,6,9,0,184.0,110.0,3.4,11.8,162.0,263.92,222.14
2018,12,6,9,15,230.0,121.5,3.35,12.25,195.0,301.42,253.65
2018,12,6,9,30,276.0,133.0,3.3,12.7,228.0,337.16,282.59
2018,12,6,9,45,333.5,137.0,3.25,13.15,262.5,369.21,308.06
2018,12,6,10,0,391.0,141.0,3.2,13.6,297.0,411.49,340.77
2018,12,6,10,15,433.5,142.5,3.1,13.95,325.5,425.39,350.16
2018,12,6,10,30,476.0,144.0,3.0,14.3,354.0,435.84,356.48
2018,12,6,10,45,488.0,148.0,2.9,14.65,371.0,428.25,348.0
2018,12,6,11,0,500.0,152.0,2.8,15.0,388.0,418.24,337.45
2018,12,6,11,15,497.5,157.5,2.65,15.2,396.5,400.14,320.38
2018,12,6,11,30,495.0,163.0,2.5,15.4,405.0,380.5,301.91
2018,12,6,11,45,490.0,165.0,2.4,15.65,406.5,355.34,278.93
2018,12,6,12,0,485.0,167.0,2.3,15.9,408.0,329.24,254.97
2018,12,6,12,15,478.5,167.5,2.2,16.0,403.5,300.6,228.96
2018,12,6,12,30,472.0,168.0,2.1,16.1,399.0,271.46,202.48
2018,12,6,12,45,469.0,164.0,2.05,16.25,389.5,239.33,173.71
2018,12,6,13,0,466.0,160.0,2.0,16.4,380.0,206.84,145.43
2018,12,6,13,15,458.0,154.5,1.95,16.4,364.0,172.39,117.74
2018,12,6,13,30,450.0,149.0,1.9,16.4,348.0,138.37,94.26
2018,12,6,13,45,505.5,129.0,1.8,16.45,340.5,96.81,71.28
2018,12,6,14,0,561.0,109.0,1.7,16.5,333.0,79.3,64.33
2018,12,6,14,15,665.5,84.0,1.65,16.45,329.5,62.83,50.02
2018,12,6,14,30,770.0,59.0,1.6,16.4,326.0,50.33,39.09
2018,12,6,14,45,741.0,56.5,1.5,16.3,291.0,48.49,37.51
2018,12,6,15,0,712.0,54.0,1.4,16.2,256.0,46.69,35.91
2018,12,6,15,15,654.5,52.0,1.4,16.2,216.5,45.16,34.48
2018,12,6,15,30,597.0,50.0,1.4,16.2,177.0,40.21,29.93
2018,12,6,15,45,529.5,43.5,1.1,15.4,138.0,35.3,25.4
2018,12,6,16,0,462.0,37.0,0.8,14.6,99.0,30.39,20.66
2018,12,6,16,15,343.5,29.0,0.8,14.4,65.5,24.03,13.43
2018,12,6,16,30,225.0,21.0,0.8,14.2,32.0,17.71,0.0
2018,12,6,16,45,112.5,10.5,0.8,14.0,16.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,7,7,15,23.5,9.0,1.85,9.35,10.0,22.31,0.0
2018,12,7,7,30,47.0,18.0,1.9,9.6,20.0,65.01,0.0
2018,12,7,7,45,107.0,32.0,2.0,9.8,44.0,135.83,97.24
2018,12,7,8,0,167.0,46.0,2.1,10.0,68.0,189.61,154.79
2018,12,7,8,15,197.5,60.5,2.05,10.3,95.0,225.14,187.89
2018,12,7,8,30,228.0,75.0,2.0,10.6,122.0,260.02,218.86
2018,12,7,8,45,216.0,91.0,2.0,10.85,143.0,267.41,225.37
2018,12,7,9,0,204.0,107.0,2.0,11.1,164.0,273.41,230.12
2018,12,7,9,15,254.5,117.5,1.85,11.4,198.0,312.6,262.56
2018,12,7,9,30,305.0,128.0,1.7,11.7,232.0,349.97,292.35
2018,12,7,9,45,398.0,125.0,1.55,11.95,274.0,410.27,340.0
2018,12,7,10,0,491.0,122.0,1.4,12.2,316.0,453.0,372.17
2018,12,7,10,15,503.5,127.5,1.25,12.7,337.5,451.46,367.86
2018,12,7,10,30,516.0,133.0,1.1,13.2,359.0,447.45,361.72
2018,12,7,10,45,514.0,140.0,1.0,13.65,373.0,434.43,348.66
2018,12,7,11,0,512.0,147.0,0.9,14.1,387.0,419.56,334.1
2018,12,7,11,15,462.5,163.0,0.85,14.55,384.0,388.26,307.05
2018,12,7,11,30,413.0,179.0,0.8,15.0,381.0,358.04,281.11
2018,12,7,11,45,406.0,182.5,0.8,15.45,382.0,336.18,261.64
2018,12,7,12,0,399.0,186.0,0.8,15.9,383.0,313.65,241.38
2018,12,7,12,15,414.0,181.0,0.85,16.15,384.5,290.86,220.58
2018,12,7,12,30,429.0,176.0,0.9,16.4,386.0,266.04,197.77
2018,12,7,12,45,433.5,171.0,1.0,16.6,379.0,236.77,171.81
2018,12,7,13,0,438.0,166.0,1.1,16.8,372.0,206.52,145.57
2018,12,7,13,15,445.0,157.5,1.15,16.8,360.0,173.18,118.42
2018,12,7,13,30,452.0,149.0,1.2,16.8,348.0,138.89,94.23
2018,12,7,13,45,511.5,128.0,1.2,16.8,341.5,96.71,70.75
2018,12,7,14,0,571.0,107.0,1.2,16.8,335.0,77.94,63.05
2018,12,7,14,15,678.0,83.0,1.2,16.7,332.5,62.26,49.46
2018,12,7,14,30,785.0,59.0,1.2,16.6,330.0,50.5,39.2
2018,12,7,14,45,755.0,56.5,1.2,16.5,294.5,48.63,37.61
2018,12,7,15,0,725.0,54.0,1.2,16.4,259.0,46.8,35.99
2018,12,7,15,15,638.5,54.5,1.2,16.4,215.5,43.36,32.87
2018,12,7,15,30,552.0,55.0,1.2,16.4,172.0,44.03,33.26
2018,12,7,15,45,483.0,46.5,1.15,15.7,132.5,37.59,27.36
2018,12,7,16,0,414.0,38.0,1.1,15.0,93.0,31.07,21.19
2018,12,7,16,15,322.5,29.0,1.1,14.7,62.5,23.97,13.34
2018,12,7,16,30,231.0,20.0,1.1,14.4,32.0,16.79,0.0
2018,12,7,16,45,115.5,10.0,1.1,14.15,16.0,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,8,7,15,101.5,10.0,2.65,8.15,14.5,71.57,0.0
2018,12,8,7,30,203.0,20.0,2.7,8.6,29.0,145.86,0.0
2018,12,8,7,45,334.0,28.5,2.75,9.0,62.5,292.43,210.14
2018,12,8,8,0,465.0,37.0,2.8,9.4,96.0,390.76,320.09
2018,12,8,8,15,459.0,46.5,2.8,9.8,122.5,398.87,333.28
2018,12,8,8,30,453.0,56.0,2.8,10.2,149.0,405.29,341.43
2018,12,8,8,45,342.0,80.5,2.8,10.55,159.0,352.7,298.06
2018,12,8,9,0,231.0,105.0,2.8,10.9,169.0,288.86,243.96
2018,12,8,9,15,278.5,114.5,2.8,11.45,202.0,324.66,273.89
2018,12,8,9,30,326.0,124.0,2.8,12.0,235.0,358.73,301.18
2018,12,8,9,45,372.0,129.0,2.85,12.6,266.5,397.84,331.63
