Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,0,418.0,134.0,2.9,13.2,298.0,420.42,348.25
2018,12,8,10,15,460.5,135.0,2.85,13.6,326.5,433.39,356.88
2018,12,8,10,30,503.0,136.0,2.8,14.0,355.0,442.89,362.36
2018,12,8,10,45,521.5,138.5,2.75,14.45,374.0,436.94,355.08
2018,12,8,11,0,540.0,141.0,2.7,14.9,393.0,428.19,345.37
2018,12,8,11,15,520.5,149.0,2.6,15.1,397.0,403.34,322.97
2018,12,8,11,30,501.0,157.0,2.5,15.3,401.0,377.89,300.04
2018,12,8,11,45,461.0,168.5,2.4,15.5,394.5,346.75,272.71
2018,12,8,12,0,421.0,180.0,2.3,15.7,388.0,316.94,246.59
2018,12,8,12,15,411.0,181.0,2.2,15.8,382.5,290.12,222.51
2018,12,8,12,30,401.0,182.0,2.1,15.9,377.0,263.22,198.35
2018,12,8,12,45,425.0,171.5,2.0,15.95,374.5,235.51,172.56
2018,12,8,13,0,449.0,161.0,1.9,16.0,372.0,205.17,145.04
2018,12,8,13,15,449.0,155.0,1.85,16.0,359.0,172.29,118.21
2018,12,8,13,30,449.0,149.0,1.8,16.0,346.0,139.07,94.86
2018,12,8,13,45,504.5,129.0,1.7,16.0,339.0,97.66,71.64
2018,12,8,14,0,560.0,109.0,1.6,16.0,332.0,79.38,64.54
2018,12,8,14,15,666.0,85.5,1.55,15.9,330.5,64.0,51.16
2018,12,8,14,30,772.0,62.0,1.5,15.8,329.0,52.76,41.34
2018,12,8,14,45,696.0,65.5,1.45,15.65,286.5,55.5,43.82
2018,12,8,15,0,620.0,69.0,1.4,15.5,244.0,53.8,42.31
2018,12,8,15,15,575.0,61.5,1.4,15.5,205.0,48.47,37.5
2018,12,8,15,30,530.0,54.0,1.4,15.5,166.0,43.08,32.54
2018,12,8,15,45,504.5,46.5,1.4,14.65,134.5,37.7,27.57
2018,12,8,16,0,479.0,39.0,1.4,13.8,103.0,32.2,22.27
2018,12,8,16,15,334.5,30.0,1.55,13.45,67.0,24.9,14.16
2018,12,8,16,30,190.0,21.0,1.7,13.1,31.0,17.66,0.0
2018,12,8,16,45,95.0,10.5,1.85,12.75,15.5,8.96,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,9,7,15,47.5,8.5,1.9,9.75,10.5,36.68,0.0
2018,12,9,7,30,95.0,17.0,1.9,9.8,21.0,74.63,0.0
2018,12,9,7,45,175.5,29.5,1.85,9.9,47.5,189.24,130.78
2018,12,9,8,0,256.0,42.0,1.8,10.0,74.0,257.05,209.27
2018,12,9,8,15,302.5,53.0,1.85,10.15,104.5,298.86,249.05
2018,12,9,8,30,349.0,64.0,1.9,10.3,135.0,340.56,286.2
2018,12,9,8,45,356.0,77.0,1.9,10.45,162.5,357.34,301.01
2018,12,9,9,0,363.0,90.0,1.9,10.6,190.0,372.32,313.46
2018,12,9,9,15,361.5,102.5,1.85,10.75,213.5,379.19,318.41
2018,12,9,9,30,360.0,115.0,1.8,10.9,237.0,384.24,321.47
2018,12,9,9,45,223.5,125.0,1.8,11.05,203.0,285.14,238.37
2018,12,9,10,0,87.0,135.0,1.8,11.2,169.0,192.02,158.99
2018,12,9,10,15,111.0,152.0,1.7,11.35,198.5,219.05,181.39
2018,12,9,10,30,135.0,169.0,1.6,11.5,228.0,243.88,201.14
2018,12,9,10,45,114.0,164.5,1.5,11.65,215.5,220.27,180.67
2018,12,9,11,0,93.0,160.0,1.4,11.8,203.0,198.17,161.72
2018,12,9,11,15,46.5,124.5,1.35,11.85,146.0,130.66,105.29
2018,12,9,11,30,0.0,89.0,1.3,11.9,89.0,73.97,57.6
2018,12,9,11,45,14.0,112.0,1.25,11.95,119.0,98.85,78.52
2018,12,9,12,0,28.0,135.0,1.2,12.0,149.0,124.05,99.21
2018,12,9,12,15,51.0,171.0,1.3,12.0,196.0,158.05,126.65
2018,12,9,12,30,74.0,207.0,1.4,12.0,243.0,187.41,149.66
2018,12,9,12,45,120.0,203.0,1.5,12.0,260.0,188.16,148.02
2018,12,9,13,0,166.0,199.0,1.6,12.0,277.0,183.03,141.33
2018,12,9,13,15,280.0,174.5,1.75,12.0,300.0,166.04,122.33
2018,12,9,13,30,394.0,150.0,1.9,12.0,323.0,135.91,95.62
2018,12,9,13,45,503.0,122.5,2.05,12.0,330.5,93.84,69.28
2018,12,9,14,0,612.0,95.0,2.2,12.0,338.0,69.5,56.8
2018,12,9,14,15,527.5,102.0,2.25,11.95,300.0,75.02,61.84
2018,12,9,14,30,443.0,109.0,2.3,11.9,262.0,78.19,64.74
2018,12,9,14,45,412.5,99.5,2.4,11.85,230.0,72.07,59.31
2018,12,9,15,0,382.0,90.0,2.5,11.8,198.0,65.85,53.74
2018,12,9,15,15,372.5,78.0,2.5,11.8,170.5,57.9,46.5
2018,12,9,15,30,363.0,66.0,2.5,11.8,143.0,49.71,38.95
2018,12,9,15,45,261.5,57.5,2.4,11.45,106.5,43.38,32.97
2018,12,9,16,0,160.0,49.0,2.3,11.1,70.0,37.59,27.22
2018,12,9,16,15,89.5,33.0,2.3,10.9,44.0,25.62,14.92
2018,12,9,16,30,19.0,17.0,2.3,10.7,18.0,13.8,0.0
2018,12,9,16,45,9.5,8.5,2.3,10.5,9.0,7.26,0.0
2018,12,9,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,10,7,15,0.0,3.5,2.7,9.1,3.5,2.99,0.0
2018,12,10,7,30,0.0,7.0,2.8,9.3,7.0,5.97,0.0
2018,12,10,7,45,9.0,17.0,2.9,9.5,18.0,20.18,8.58
2018,12,10,8,0,18.0,27.0,3.0,9.7,29.0,36.51,25.26
2018,12,10,8,15,9.0,38.0,3.05,9.95,39.0,37.61,26.75
2018,12,10,8,30,0.0,49.0,3.1,10.2,49.0,41.7,30.36
2018,12,10,8,45,9.5,68.0,3.2,10.5,70.5,66.78,52.44
2018,12,10,9,0,19.0,87.0,3.3,10.8,92.0,99.32,80.73
2018,12,10,9,15,19.0,89.0,3.35,11.15,94.5,97.93,79.46
2018,12,10,9,30,19.0,91.0,3.4,11.5,97.0,97.46,78.91
2018,12,10,9,45,14.5,93.0,3.45,11.85,98.0,88.66,71.07
2018,12,10,10,0,10.0,95.0,3.5,12.2,99.0,86.73,69.12
2018,12,10,10,15,11.5,120.5,3.45,12.6,125.5,110.44,89.01
2018,12,10,10,30,13.0,146.0,3.4,13.0,152.0,133.78,108.32
2018,12,10,10,45,20.0,155.5,3.35,13.35,165.0,144.66,117.13
2018,12,10,11,0,27.0,165.0,3.3,13.7,178.0,161.12,130.48
2018,12,10,11,15,23.5,168.0,3.2,13.95,179.5,153.7,123.91
2018,12,10,11,30,20.0,171.0,3.1,14.2,181.0,152.67,122.73
2018,12,10,11,45,30.0,179.0,3.0,14.45,194.0,164.99,132.5
2018,12,10,12,0,40.0,187.0,2.9,14.7,207.0,171.69,137.45
2018,12,10,12,15,83.0,197.0,2.9,14.85,237.5,189.23,150.43
2018,12,10,12,30,126.0,207.0,2.9,15.0,268.0,203.27,159.84
2018,12,10,12,45,204.0,198.5,2.85,15.15,295.0,204.49,156.93
2018,12,10,13,0,282.0,190.0,2.8,15.3,322.0,197.07,146.48
2018,12,10,13,15,341.0,174.0,2.9,15.35,327.5,174.01,124.92
2018,12,10,13,30,400.0,158.0,3.0,15.4,333.0,142.34,99.56
2018,12,10,13,45,475.0,134.0,3.05,15.45,330.5,101.28,74.62
2018,12,10,14,0,550.0,110.0,3.1,15.5,328.0,80.1,65.34
2018,12,10,14,15,675.5,82.5,3.1,15.4,329.5,61.92,49.44
2018,12,10,14,30,801.0,55.0,3.1,15.3,331.0,47.53,36.77
2018,12,10,14,45,774.0,53.0,3.1,15.2,296.5,46.0,35.45
2018,12,10,15,0,747.0,51.0,3.1,15.1,262.0,44.51,34.12
2018,12,10,15,15,640.5,54.0,3.1,15.1,216.0,43.0,32.69
2018,12,10,15,30,534.0,57.0,3.1,15.1,170.0,45.59,34.79
2018,12,10,15,45,452.0,47.5,2.8,14.1,129.0,38.28,28.12
2018,12,10,16,0,370.0,38.0,2.5,13.1,88.0,30.9,21.2
2018,12,10,16,15,295.5,29.5,2.55,12.7,60.0,24.34,13.78
2018,12,10,16,30,221.0,21.0,2.6,12.3,32.0,17.69,0.0
2018,12,10,16,45,110.5,10.5,2.6,11.95,16.0,8.96,0.0
2018,12,10,17,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,7,15,118.5,9.0,2.0,7.95,13.5,7.68,0.0
2018,12,11,7,30,237.0,18.0,2.0,8.4,27.0,164.64,0.0
2018,12,11,7,45,379.0,25.0,1.95,8.8,60.5,312.6,205.04
2018,12,11,8,0,521.0,32.0,1.9,9.2,94.0,411.19,332.67
2018,12,11,8,15,592.5,36.5,1.95,9.7,133.5,467.07,386.02
2018,12,11,8,30,664.0,41.0,2.0,10.2,173.0,520.72,432.59
2018,12,11,8,45,511.0,62.0,2.1,10.7,176.5,447.1,374.2
2018,12,11,9,0,358.0,83.0,2.2,11.2,180.0,359.9,302.8
2018,12,11,9,15,318.0,104.5,2.2,11.65,199.5,352.57,295.89
2018,12,11,9,30,278.0,126.0,2.2,12.1,219.0,329.97,275.99
2018,12,11,9,45,314.5,134.0,2.25,12.55,248.5,353.41,294.48
2018,12,11,10,0,351.0,142.0,2.3,13.0,278.0,374.61,310.44
2018,12,11,10,15,402.0,143.0,2.3,13.35,308.5,406.49,334.5
2018,12,11,10,30,453.0,144.0,2.3,13.7,339.0,422.21,345.23
2018,12,11,10,45,455.5,150.0,2.35,14.1,353.5,412.27,335.14
2018,12,11,11,0,458.0,156.0,2.4,14.5,368.0,400.46,323.51
2018,12,11,11,15,424.0,168.5,2.5,14.7,368.5,375.12,301.34
2018,12,11,11,30,390.0,181.0,2.6,14.9,369.0,343.39,274.18
2018,12,11,11,45,397.5,181.5,2.7,15.15,374.5,332.68,263.21
2018,12,11,12,0,405.0,182.0,2.8,15.4,380.0,313.55,245.16
2018,12,11,12,15,414.0,178.5,2.9,15.5,380.0,290.02,223.39
2018,12,11,12,30,423.0,175.0,3.0,15.6,380.0,264.93,200.06
2018,12,11,12,45,427.5,170.5,3.1,15.7,373.5,236.51,174.17
2018,12,11,13,0,432.0,166.0,3.2,15.8,367.0,207.08,148.02
2018,12,11,13,15,433.0,158.5,3.3,15.8,354.0,174.1,120.8
2018,12,11,13,30,434.0,151.0,3.4,15.8,341.0,140.74,96.8
2018,12,11,13,45,497.5,129.0,3.5,15.8,335.0,99.15,72.16
2018,12,11,14,0,561.0,107.0,3.6,15.8,329.0,77.96,63.4
2018,12,11,14,15,671.5,81.5,3.5,15.65,327.0,61.15,48.71
2018,12,11,14,30,782.0,56.0,3.4,15.5,325.0,48.12,37.26
2018,12,11,14,45,737.5,55.5,3.3,15.35,288.0,47.68,36.92
2018,12,11,15,0,693.0,55.0,3.2,15.2,251.0,47.39,36.67
2018,12,11,15,15,666.5,49.5,3.2,15.2,215.5,43.12,32.78
2018,12,11,15,30,640.0,44.0,3.2,15.2,180.0,38.77,28.75
2018,12,11,15,45,568.0,39.5,2.8,14.3,141.0,35.03,25.24
2018,12,11,16,0,496.0,35.0,2.4,13.4,102.0,28.8,19.36
2018,12,11,16,15,336.0,28.0,2.5,13.05,66.0,23.1,12.8
2018,12,11,16,30,176.0,21.0,2.6,12.7,30.0,17.61,0.0
2018,12,11,16,45,88.0,10.5,2.75,12.35,15.0,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,12,12,7,15,60.5,8.0,3.95,10.05,10.0,0.0,0.0
2018,12,12,7,30,121.0,16.0,4.2,10.2,20.0,89.71,0.0
2018,12,12,7,45,205.5,27.5,4.4,10.4,46.5,201.88,126.08
2018,12,12,8,0,290.0,39.0,4.6,10.6,73.0,274.64,223.16
2018,12,12,8,15,389.5,46.5,4.65,10.8,111.5,350.41,293.39
2018,12,12,8,30,489.0,54.0,4.7,11.0,150.0,424.88,358.92
2018,12,12,8,45,466.5,65.5,4.75,11.2,173.0,420.85,357.04
2018,12,12,9,0,444.0,77.0,4.8,11.4,196.0,409.18,347.87
2018,12,12,9,15,391.0,97.5,4.75,11.75,213.0,392.2,332.43
2018,12,12,9,30,338.0,118.0,4.7,12.1,230.0,373.0,314.73
2018,12,12,9,45,398.0,120.5,4.65,12.45,265.0,404.6,340.18
2018,12,12,10,0,458.0,123.0,4.6,12.8,300.0,432.94,362.09
2018,12,12,10,15,482.5,128.0,4.55,13.15,325.0,438.92,365.0
2018,12,12,10,30,507.0,133.0,4.5,13.5,350.0,442.02,365.34
2018,12,12,10,45,518.5,136.5,4.5,13.9,367.0,433.43,356.02
2018,12,12,11,0,530.0,140.0,4.5,14.3,384.0,422.41,344.52
2018,12,12,11,15,500.0,151.5,4.55,14.55,386.5,396.38,321.01
2018,12,12,11,30,470.0,163.0,4.6,14.8,389.0,370.26,297.42
2018,12,12,11,45,505.0,155.5,4.6,15.05,400.0,354.44,281.4
2018,12,12,12,0,540.0,148.0,4.6,15.3,411.0,334.9,261.64
2018,12,12,12,15,544.5,146.0,4.65,15.5,410.0,306.17,234.54
2018,12,12,12,30,549.0,144.0,4.7,15.7,409.0,275.96,205.99
2018,12,12,12,45,583.0,131.5,4.75,15.85,407.5,245.64,176.37
2018,12,12,13,0,617.0,119.0,4.8,16.0,406.0,208.14,141.35
2018,12,12,13,15,609.5,115.5,4.75,16.05,390.5,168.36,108.46
2018,12,12,13,30,602.0,112.0,4.7,16.1,375.0,128.74,80.61
2018,12,12,13,45,584.5,108.0,4.65,16.1,351.5,88.78,61.96
2018,12,12,14,0,567.0,104.0,4.6,16.1,328.0,75.78,61.43
2018,12,12,14,15,599.5,90.5,4.4,16.0,311.0,67.08,53.88
2018,12,12,14,30,632.0,77.0,4.2,15.9,294.0,58.23,46.14
2018,12,12,14,45,558.0,78.0,4.0,15.75,255.0,59.27,47.12
2018,12,12,15,0,484.0,79.0,3.8,15.6,216.0,60.7,48.39
2018,12,12,15,15,532.5,64.0,3.8,15.6,194.0,50.19,38.98
2018,12,12,15,30,581.0,49.0,3.8,15.6,172.0,39.31,29.17
2018,12,12,15,45,564.0,41.5,3.25,14.4,140.0,36.82,26.81
2018,12,12,16,0,547.0,34.0,2.7,13.2,108.0,30.64,20.98
2018,12,12,16,15,395.5,27.5,2.7,12.8,71.0,22.81,12.62
2018,12,12,16,30,244.0,21.0,2.7,12.4,34.0,17.7,0.0
2018,12,12,16,45,122.0,10.5,2.7,12.0,17.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,13,7,15,109.5,9.0,2.75,8.35,12.5,0.0,0.0
2018,12,13,7,30,219.0,18.0,2.8,8.8,25.0,152.74,0.0
2018,12,13,7,45,360.0,24.5,2.9,9.25,57.0,296.47,178.35
2018,12,13,8,0,501.0,31.0,3.0,9.7,89.0,395.79,319.93
2018,12,13,8,15,554.5,37.5,3.15,10.1,125.5,441.57,367.07
2018,12,13,8,30,608.0,44.0,3.3,10.5,162.0,485.57,407.08
2018,12,13,8,45,483.5,64.5,3.45,10.95,171.5,430.7,363.15
2018,12,13,9,0,359.0,85.0,3.6,11.4,181.0,362.85,306.82
2018,12,13,9,15,340.0,102.5,3.6,11.9,203.5,364.54,307.44
2018,12,13,9,30,321.0,120.0,3.6,12.4,226.0,350.61,294.8
2018,12,13,9,45,370.5,125.0,3.65,12.85,258.5,392.09,327.86
2018,12,13,10,0,420.0,130.0,3.7,13.3,291.0,417.05,346.79
2018,12,13,10,15,465.0,130.5,3.7,13.75,320.0,431.17,356.52
2018,12,13,10,30,510.0,131.0,3.7,14.2,349.0,441.79,363.01
2018,12,13,10,45,527.0,133.5,3.75,14.6,367.5,435.23,355.44
2018,12,13,11,0,544.0,136.0,3.8,15.0,386.0,425.97,345.49
2018,12,13,11,15,510.5,148.5,3.8,15.25,387.5,398.93,321.24
2018,12,13,11,30,477.0,161.0,3.8,15.5,389.0,371.93,297.07
2018,12,13,11,45,458.0,167.0,3.8,15.7,388.0,345.64,273.41
2018,12,13,12,0,439.0,173.0,3.8,15.9,387.0,319.34,249.63
2018,12,13,12,15,447.5,170.5,3.75,16.05,387.5,295.28,227.02
2018,12,13,12,30,456.0,168.0,3.7,16.2,388.0,269.6,202.83
2018,12,13,12,45,462.5,162.5,3.65,16.35,381.5,239.56,175.22
2018,12,13,13,0,469.0,157.0,3.6,16.5,375.0,208.3,147.23
2018,12,13,13,15,471.0,150.0,3.55,16.55,362.0,174.22,118.91
2018,12,13,13,30,473.0,143.0,3.5,16.6,349.0,139.59,93.9
2018,12,13,13,45,536.0,122.5,3.4,16.6,344.0,97.28,69.06
2018,12,13,14,0,599.0,102.0,3.3,16.6,339.0,74.65,60.3
2018,12,13,14,15,698.5,80.5,3.15,16.45,336.0,60.72,48.18
2018,12,13,14,30,798.0,59.0,3.0,16.3,333.0,50.65,39.38
2018,12,13,14,45,767.5,56.5,2.8,16.15,297.5,48.77,37.76
2018,12,13,15,0,737.0,54.0,2.6,16.0,262.0,46.92,36.13
2018,12,13,15,15,693.0,50.5,2.6,16.0,223.5,44.16,33.6
2018,12,13,15,30,649.0,47.0,2.6,16.0,185.0,41.46,31.03
2018,12,13,15,45,577.0,42.5,2.25,14.8,145.5,37.79,27.63
2018,12,13,16,0,505.0,38.0,1.9,13.6,106.0,31.4,21.62
2018,12,13,16,15,367.5,30.0,1.95,13.15,70.0,24.95,14.37
2018,12,13,16,30,230.0,22.0,2.0,12.7,34.0,18.6,0.0
2018,12,13,16,45,115.0,11.0,2.05,12.25,17.0,9.39,0.0
2018,12,13,17,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,12,14,7,15,0.0,2.5,5.05,12.65,2.5,0.0,0.0
2018,12,14,7,30,0.0,5.0,5.2,12.9,5.0,4.27,0.0
2018,12,14,7,45,0.0,10.5,5.4,13.2,10.5,8.63,0.0
2018,12,14,8,0,0.0,16.0,5.6,13.5,16.0,13.17,5.04
2018,12,14,8,15,0.0,22.0,5.8,13.75,22.0,18.12,9.57
2018,12,14,8,30,0.0,28.0,6.0,14.0,28.0,23.09,13.99
2018,12,14,8,45,0.0,28.5,6.2,14.25,28.5,23.5,14.46
2018,12,14,9,0,0.0,29.0,6.4,14.5,29.0,23.91,14.86
2018,12,14,9,15,0.0,20.5,6.5,14.7,20.5,16.88,8.85
2018,12,14,9,30,0.0,12.0,6.6,14.9,12.0,9.87,2.82
2018,12,14,9,45,0.0,24.0,6.65,15.05,24.0,19.79,11.31
2018,12,14,10,0,0.0,36.0,6.7,15.2,36.0,29.73,19.77
2018,12,14,10,15,1.0,64.0,6.75,15.3,64.5,53.63,40.08
2018,12,14,10,30,2.0,92.0,6.8,15.4,93.0,78.2,60.8
2018,12,14,10,45,125.5,124.5,6.8,15.5,182.0,187.61,153.64
2018,12,14,11,0,249.0,157.0,6.8,15.6,271.0,284.6,233.29
2018,12,14,11,15,368.5,156.5,6.85,15.65,330.0,338.05,275.35
2018,12,14,11,30,488.0,156.0,6.9,15.7,389.0,372.74,300.61
2018,12,14,11,45,421.0,173.0,6.9,15.75,375.5,336.09,268.58
2018,12,14,12,0,354.0,190.0,6.9,15.8,362.0,298.17,236.07
2018,12,14,12,15,287.5,197.0,6.8,15.85,336.0,261.79,205.41
2018,12,14,12,30,221.0,204.0,6.7,15.9,310.0,228.54,178.11
2018,12,14,12,45,131.5,191.0,6.65,15.9,254.0,183.14,142.67
2018,12,14,13,0,42.0,178.0,6.6,15.9,198.0,147.48,116.42
2018,12,14,13,15,26.5,158.0,6.45,15.85,170.5,126.62,99.84
2018,12,14,13,30,11.0,138.0,6.3,15.8,143.0,110.63,87.38
2018,12,14,13,45,35.5,139.0,6.2,15.75,153.5,106.42,83.87
2018,12,14,14,0,60.0,140.0,6.1,15.7,164.0,105.29,87.47
2018,12,14,14,15,45.0,116.0,5.95,15.6,133.0,89.37,73.62
2018,12,14,14,30,30.0,92.0,5.8,15.5,102.0,72.72,59.03
2018,12,14,14,45,95.0,85.0,5.6,15.35,112.5,65.76,52.94
2018,12,14,15,0,160.0,78.0,5.4,15.2,123.0,58.44,46.46
2018,12,14,15,15,181.0,78.0,5.4,15.2,122.0,58.55,46.44
2018,12,14,15,30,202.0,78.0,5.4,15.2,121.0,58.42,46.07
2018,12,14,15,45,172.0,63.5,4.95,14.8,94.5,48.1,36.63
2018,12,14,16,0,142.0,49.0,4.5,14.4,68.0,37.55,26.81
2018,12,14,16,15,88.5,32.0,4.3,14.25,42.5,24.94,14.32
2018,12,14,16,30,35.0,15.0,4.1,14.1,17.0,12.02,0.0
2018,12,14,16,45,17.5,7.5,3.95,13.9,8.5,6.4,0.0
2018,12,14,17,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,15,7,15,9.0,5.0,2.8,12.05,5.5,0.0,0.0
2018,12,15,7,30,18.0,10.0,2.9,12.3,11.0,19.79,0.0
2018,12,15,7,45,45.0,25.5,3.0,12.55,30.0,69.41,32.47
2018,12,15,8,0,72.0,41.0,3.1,12.8,49.0,109.48,84.33
2018,12,15,8,15,98.5,56.5,3.2,13.05,72.5,142.94,115.87
2018,12,15,8,30,125.0,72.0,3.3,13.3,96.0,175.79,145.29
2018,12,15,8,45,118.5,85.5,3.45,13.55,112.0,183.05,152.04
2018,12,15,9,0,112.0,99.0,3.6,13.8,128.0,189.91,157.94
2018,12,15,9,15,61.5,105.5,3.55,14.15,122.0,146.61,120.48
2018,12,15,9,30,11.0,112.0,3.5,14.5,116.0,108.03,86.65
2018,12,15,9,45,9.0,116.0,3.5,14.85,119.5,108.32,86.69
2018,12,15,10,0,7.0,120.0,3.5,15.2,123.0,109.09,87.06
2018,12,15,10,15,13.0,126.5,3.4,15.5,132.0,117.35,93.83
2018,12,15,10,30,19.0,133.0,3.3,15.8,141.0,125.35,100.3
2018,12,15,10,45,12.0,137.5,3.2,16.1,142.5,124.07,98.83
2018,12,15,11,0,5.0,142.0,3.1,16.4,144.0,123.19,97.77
2018,12,15,11,15,14.0,156.5,3.05,16.55,163.0,139.25,110.88
2018,12,15,11,30,23.0,171.0,3.0,16.7,182.0,154.29,122.96
2018,12,15,11,45,31.0,175.0,2.95,16.9,190.0,162.42,129.22
2018,12,15,12,0,39.0,179.0,2.9,17.1,198.0,165.17,130.98
2018,12,15,12,15,82.5,190.5,2.9,17.15,230.5,184.55,145.45
2018,12,15,12,30,126.0,202.0,2.9,17.2,263.0,200.55,156.45
2018,12,15,12,45,112.5,191.5,2.9,17.3,245.0,179.28,138.79
2018,12,15,13,0,99.0,181.0,2.9,17.4,227.0,159.57,122.77
2018,12,15,13,15,69.5,166.5,2.85,17.4,198.0,138.37,106.7
2018,12,15,13,30,40.0,152.0,2.8,17.4,169.0,119.83,93.14
2018,12,15,13,45,35.0,130.0,2.75,17.4,144.5,100.7,78.4
2018,12,15,14,0,30.0,108.0,2.7,17.4,120.0,84.45,68.63
2018,12,15,14,15,30.0,93.5,2.7,17.3,104.5,74.18,59.8
2018,12,15,14,30,30.0,79.0,2.7,17.2,89.0,63.65,50.66
2018,12,15,14,45,35.5,93.5,2.7,17.1,104.5,73.18,59.08
2018,12,15,15,0,41.0,108.0,2.7,17.0,120.0,81.38,66.24
2018,12,15,15,15,24.0,91.0,2.7,17.0,97.5,69.43,55.63
2018,12,15,15,30,7.0,74.0,2.7,17.0,75.0,58.24,45.58
2018,12,15,15,45,4.0,58.5,2.7,16.2,59.0,46.43,34.98
2018,12,15,16,0,1.0,43.0,2.7,15.4,43.0,34.5,24.11
2018,12,15,16,15,0.5,28.0,2.8,15.05,28.0,22.81,12.63
2018,12,15,16,30,0.0,13.0,2.9,14.7,13.0,10.72,0.0
2018,12,15,16,45,0.0,6.5,2.95,14.35,6.5,5.55,0.0
2018,12,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,4.6,13.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,4.7,13.8,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,4.8,14.0,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.5,4.85,14.2,6.5,5.33,0.0
2018,12,16,8,0,0.0,10.0,4.9,14.4,10.0,8.21,0.95
2018,12,16,8,15,0.0,13.5,5.05,14.55,13.5,11.09,3.63
2018,12,16,8,30,0.0,17.0,5.2,14.7,17.0,13.98,6.21
2018,12,16,8,45,0.0,20.5,5.3,14.9,20.5,16.87,8.76
2018,12,16,9,0,0.0,24.0,5.4,15.1,24.0,19.77,11.28
2018,12,16,9,15,0.0,28.5,5.45,15.2,28.5,23.5,14.49
2018,12,16,9,30,0.0,33.0,5.5,15.3,33.0,27.23,17.68
2018,12,16,9,45,0.0,31.5,5.55,15.45,31.5,25.99,16.6
2018,12,16,10,0,0.0,30.0,5.6,15.6,30.0,24.76,15.51
2018,12,16,10,15,0.0,36.5,5.7,15.7,36.5,30.15,20.07
2018,12,16,10,30,0.0,43.0,5.8,15.8,43.0,35.55,24.61
2018,12,16,10,45,0.0,51.5,5.9,15.9,51.5,42.63,30.56
2018,12,16,11,0,0.0,60.0,6.0,16.0,60.0,49.71,36.49
2018,12,16,11,15,0.0,46.5,5.95,16.0,46.5,38.48,26.97
2018,12,16,11,30,0.0,33.0,5.9,16.0,33.0,27.28,17.48
2018,12,16,11,45,0.0,60.0,5.85,16.0,60.0,49.72,36.43
2018,12,16,12,0,0.0,87.0,5.8,16.0,87.0,72.25,55.37
2018,12,16,12,15,0.0,72.5,5.75,16.0,72.5,60.15,45.19
2018,12,16,12,30,0.0,58.0,5.7,16.0,58.0,48.05,35.02
2018,12,16,12,45,0.0,48.0,5.65,16.0,48.0,39.73,28.02
2018,12,16,13,0,0.0,38.0,5.6,16.0,38.0,31.42,21.01
2018,12,16,13,15,0.0,44.0,5.6,16.0,44.0,36.39,25.25
2018,12,16,13,30,0.0,50.0,5.6,16.0,50.0,41.38,29.5
2018,12,16,13,45,0.0,43.0,5.65,16.0,43.0,35.55,24.6
2018,12,16,14,0,0.0,36.0,5.7,16.0,36.0,29.73,20.79
2018,12,16,14,15,0.0,26.0,5.75,15.95,26.0,21.44,13.46
2018,12,16,14,30,0.0,16.0,5.8,15.9,16.0,13.17,6.1
2018,12,16,14,45,0.0,25.5,5.8,15.85,25.5,21.02,13.11
2018,12,16,15,0,0.0,35.0,5.8,15.8,35.0,28.88,20.11
2018,12,16,15,15,0.0,35.0,5.8,15.8,35.0,28.89,20.06
2018,12,16,15,30,0.0,35.0,5.8,15.8,35.0,28.9,19.94
2018,12,16,15,45,0.0,28.0,5.75,15.55,28.0,23.09,14.64
2018,12,16,16,0,0.0,21.0,5.7,15.3,21.0,17.3,9.29
2018,12,16,16,15,0.0,14.5,5.6,15.25,14.5,11.93,3.93
2018,12,16,16,30,0.0,8.0,5.5,15.2,8.0,6.57,0.0
2018,12,16,16,45,0.0,4.0,5.45,15.1,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,7,15,36.0,4.5,1.85,10.9,5.5,0.0,0.0
2018,12,17,7,30,72.0,9.0,1.8,11.3,11.0,52.55,0.0
2018,12,17,7,45,62.5,23.0,1.7,11.7,27.0,85.44,34.16
2018,12,17,8,0,53.0,37.0,1.6,12.1,43.0,90.01,67.9
2018,12,17,8,15,84.5,52.5,1.65,12.45,66.5,127.48,102.71
2018,12,17,8,30,116.0,68.0,1.7,12.8,90.0,164.1,135.19
2018,12,17,8,45,120.0,82.5,1.7,13.2,109.5,180.21,149.34
2018,12,17,9,0,124.0,97.0,1.7,13.6,129.0,195.61,162.37
2018,12,17,9,15,160.0,111.5,1.65,13.85,159.0,231.16,192.24
2018,12,17,9,30,196.0,126.0,1.6,14.1,189.0,277.83,230.19
2018,12,17,9,45,237.0,137.0,1.55,14.35,221.0,308.68,254.67
2018,12,17,10,0,278.0,148.0,1.5,14.6,253.0,337.25,276.74
2018,12,17,10,15,335.0,150.0,1.5,14.8,285.0,362.81,296.28
2018,12,17,10,30,392.0,152.0,1.5,15.0,317.0,396.38,321.31
2018,12,17,10,45,418.0,154.5,1.55,15.2,338.0,397.61,320.56
2018,12,17,11,0,444.0,157.0,1.6,15.4,359.0,395.95,317.42
2018,12,17,11,15,431.0,164.5,1.65,15.5,365.0,376.89,300.51
2018,12,17,11,30,418.0,172.0,1.7,15.6,371.0,357.05,282.91
2018,12,17,11,45,377.0,182.5,1.75,15.7,363.0,321.86,253.37
2018,12,17,12,0,336.0,193.0,1.8,15.8,355.0,295.4,230.81
2018,12,17,12,15,271.5,198.5,1.85,15.85,329.0,259.05,201.16
2018,12,17,12,30,207.0,204.0,1.9,15.9,303.0,225.63,174.47
2018,12,17,12,45,129.5,197.0,1.95,15.95,258.5,187.83,145.5
2018,12,17,13,0,52.0,190.0,2.0,16.0,214.0,158.17,124.08
2018,12,17,13,15,59.0,184.5,2.0,15.95,211.0,149.33,116.63
2018,12,17,13,30,66.0,179.0,2.0,15.9,208.0,139.64,108.92
2018,12,17,13,45,68.0,163.5,2.05,15.8,192.0,122.94,96.67
2018,12,17,14,0,70.0,148.0,2.1,15.7,176.0,110.23,91.54
2018,12,17,14,15,54.0,116.5,2.05,15.55,137.0,89.81,73.89
2018,12,17,14,30,38.0,85.0,2.0,15.4,98.0,67.98,54.83
2018,12,17,14,45,67.0,75.0,1.95,15.2,95.0,58.68,46.7
2018,12,17,15,0,96.0,65.0,1.9,15.0,92.0,51.68,40.52
2018,12,17,15,15,107.0,69.0,1.9,15.0,95.0,54.16,42.62
2018,12,17,15,30,118.0,73.0,1.9,15.0,98.0,56.15,44.14
2018,12,17,15,45,95.0,59.5,1.7,14.25,77.0,46.18,35.09
2018,12,17,16,0,72.0,46.0,1.5,13.5,56.0,36.04,25.71
2018,12,17,16,15,42.0,31.5,1.5,13.3,37.0,25.05,14.73
2018,12,17,16,30,12.0,17.0,1.5,13.1,18.0,14.06,0.0
2018,12,17,16,45,6.0,8.5,1.5,12.85,9.0,7.26,0.0
2018,12,17,17,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,18,7,15,30.0,6.0,1.95,10.9,6.5,0.0,0.0
2018,12,18,7,30,60.0,12.0,1.9,11.3,13.0,47.59,0.0
2018,12,18,7,45,57.5,25.5,1.9,11.75,29.0,78.11,27.0
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,96.19,72.53
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,139.13,112.41
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,194.34,160.44
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,225.5,187.57
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,255.77,213.25
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,285.79,238.13
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,314.37,261.12
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,346.25,286.47
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,388.41,319.01
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,389.74,318.28
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,389.1,316.04
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,384.99,310.8
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,378.89,303.84
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,367.55,292.86
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,354.39,280.24
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,334.02,261.85
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,312.86,242.67
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,283.96,217.44
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,259.59,195.71
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,220.77,163.89
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,185.89,136.04
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,158.01,114.49
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,133.14,97.04
