Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,115.97,87.22
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,106.84,88.21
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,104.21,86.09
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,97.25,80.16
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,87.11,71.4
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,75.52,61.27
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,58.19,45.94
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,40.0,29.75
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,35.54,25.64
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,29.6,20.06
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,23.52,13.51
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,17.54,0.0
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,122.22,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,156.34,51.09
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,149.57,115.35
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,96.9,76.82
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,33.08,22.5
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,40.72,29.27
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,48.67,36.14
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,63.23,48.58
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,77.58,60.7
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,90.21,71.23
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,102.61,81.45
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,128.45,103.08
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,161.21,130.07
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,188.47,152.21
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,213.46,172.1
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,251.03,201.85
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,281.54,224.79
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,259.41,205.62
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,244.47,192.48
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,232.71,181.89
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,220.94,171.36
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,206.73,158.32
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,191.29,144.43
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,172.69,128.87
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,153.41,114.22
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,125.94,95.26
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,108.58,89.52
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,83.62,68.03
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,61.14,48.49
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,52.26,40.75
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,46.81,35.95
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,45.77,34.96
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,49.23,37.8
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,41.4,30.7
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,33.39,23.27
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,26.44,15.91
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,19.38,0.0
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,9.82,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,44.79,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,93.97,23.77
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,114.34,87.46
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,129.22,105.11
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,136.06,112.94
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,80.41,65.15
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,30.55,20.93
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,97.03,79.46
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,175.13,146.37
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,160.79,133.25
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,158.1,130.15
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,174.65,143.71
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,190.23,156.18
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,204.51,167.4
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,217.5,177.33
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,194.36,157.64
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,173.28,139.92
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,170.42,137.27
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,167.69,134.73
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,161.31,129.2
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,154.98,123.75
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,147.44,117.53
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,141.84,113.02
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,135.48,107.66
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,130.0,103.23
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,116.92,93.08
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,106.2,88.82
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,98.35,82.07
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,93.14,77.6
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,85.44,70.86
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,77.63,63.95
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,64.63,52.3
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,51.41,40.34
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,40.9,30.73
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,30.29,20.91
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,21.15,11.87
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,11.31,0.0
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,8.54,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,74.32,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,182.07,39.89
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,269.34,208.67
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,354.7,290.18
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,436.03,360.75
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,305.11,256.12
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,159.53,133.9
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,102.7,84.44
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,41.07,29.84
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,65.4,50.62
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,91.6,72.72
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,97.98,77.85
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,104.35,82.98
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,93.22,73.44
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,82.8,64.55
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,80.88,62.87
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,79.06,61.27
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,113.35,89.73
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,148.23,118.16
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,182.23,144.37
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,210.81,165.01
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,190.06,147.29
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,170.32,130.78
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,161.16,119.43
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,144.62,103.79
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,116.84,85.71
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,92.16,75.84
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,81.61,66.74
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,72.26,58.62
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,67.64,54.61
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,64.6,51.92
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,58.17,46.13
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,51.62,40.14
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,42.62,32.0
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,34.91,24.82
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,27.65,17.23
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,20.22,0.0
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,12.38,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,128.79,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,191.78,31.46
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,234.08,182.52
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,251.59,207.93
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,267.67,224.43
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,317.55,268.21
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,366.38,309.68
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,393.87,332.3
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,419.29,352.51
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,415.19,347.48
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,409.19,340.86
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,422.66,350.33
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,432.93,356.69
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,435.11,356.2
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,438.98,356.54
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,400.77,323.56
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,368.92,295.84
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,334.58,266.31
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,298.21,235.49
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,272.67,213.19
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,248.48,192.14
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,224.95,171.43
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,201.92,151.55
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,154.27,116.73
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,120.01,93.53
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,111.75,87.74
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,105.36,87.63
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,101.25,84.17
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,96.98,80.54
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,87.36,72.14
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,78.01,63.9
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,69.18,56.0
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,60.06,47.71
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,50.05,38.62
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,39.83,29.16
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,29.44,18.82
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,18.59,0.56
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,13.23,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.12,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,27.62,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,51.78,35.67
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,78.76,61.21
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,104.72,84.5
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,173.08,143.87
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,241.76,202.04
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,216.58,180.46
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,204.24,169.39
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,182.08,149.99
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,172.14,140.69
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,233.56,191.86
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,280.13,229.46
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,302.62,246.54
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,312.1,252.94
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,309.29,249.17
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,304.78,243.9
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,289.41,229.81
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,273.27,214.97
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,271.08,210.2
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,266.23,202.42
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,217.91,164.9
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,182.16,139.16
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,147.86,114.03
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,123.92,97.75
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,107.16,84.48
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,91.72,75.43
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,85.21,69.88
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,78.63,64.2
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,62.87,50.37
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,46.36,35.77
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,39.7,29.8
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,33.05,23.76
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,26.68,17.99
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,19.29,11.24
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,14.18,6.19
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,9.34,0.0
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,8.11,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.85,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.28,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,5.74,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,8.62,1.57
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,11.51,4.15
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,13.16,5.65
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,14.81,7.11
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,31.2,21.26
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,47.65,35.37
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,59.96,45.79
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,72.88,56.64
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,98.74,78.96
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,125.79,101.86
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,132.6,107.53
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,137.17,111.05
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,128.28,102.94
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,119.17,94.57
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,69.97,53.06
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,28.11,18.21
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,28.94,18.93
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,29.77,19.64
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,36.82,25.64
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,43.88,31.67
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,49.03,36.01
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,54.07,40.3
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,43.91,31.8
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,33.88,24.6
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,37.62,27.97
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,41.35,31.34
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,49.04,38.2
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,55.8,44.21
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,43.32,33.04
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,30.42,21.44
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,26.25,17.55
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,21.46,13.05
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,18.33,9.62
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,15.49,1.1
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,11.1,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,75.45,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,224.82,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,361.02,278.25
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,417.53,344.59
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,483.07,403.91
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,427.93,360.78
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,358.9,303.99
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,350.76,296.6
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,327.05,275.83
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,357.61,300.93
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,398.98,333.85
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,417.08,347.44
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,431.76,357.86
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,432.5,356.49
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,429.96,352.13
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,406.04,330.36
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,381.6,308.12
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,355.94,284.73
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,330.09,261.05
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,304.64,237.33
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,278.2,212.6
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,249.66,185.94
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,219.91,158.67
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,186.21,129.75
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,152.21,103.46
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,116.3,81.08
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,89.71,73.74
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,74.61,60.59
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,56.49,44.66
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,54.44,42.91
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,47.04,36.35
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,44.26,33.82
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,41.51,31.23
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,39.37,29.19
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,34.42,24.47
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,28.28,18.12
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,22.08,5.12
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,14.51,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,11.32,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,37.18,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,61.06,43.04
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,49.43,36.59
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,43.11,31.51
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,73.96,58.51
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,99.34,80.61
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,209.52,176.76
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,317.87,268.5
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,382.56,322.06
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,429.71,360.41
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,435.89,363.89
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,439.28,364.93
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,430.57,355.54
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,419.84,344.44
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,402.38,327.85
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,383.49,309.94
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,358.79,287.24
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,333.6,264.0
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,306.07,238.89
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,278.37,213.53
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,249.8,187.12
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,220.36,160.33
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,187.63,131.71
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,153.65,104.79
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,117.79,82.24
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,90.3,74.65
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,76.69,62.77
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,59.9,47.96
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,58.8,47.07
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,57.86,46.26
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,52.64,41.53
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,47.37,36.67
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,41.42,31.2
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,35.27,25.38
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,28.99,18.91
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,22.78,6.52
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,14.51,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,83.51,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,238.53,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,372.32,286.82
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,395.66,328.81
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,423.33,357.46
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,358.6,304.91
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,282.23,240.01
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,308.16,262.22
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,332.49,282.27
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,377.01,318.82
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,405.27,341.38
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,423.85,355.65
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,438.92,366.59
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,437.2,363.24
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,432.46,357.1
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,411.09,337.18
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,388.71,316.28
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,361.26,291.11
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,334.03,266.1
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,307.57,241.39
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,280.32,215.86
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,252.21,189.19
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,222.5,161.49
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,188.85,131.59
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,153.55,103.19
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,116.83,80.17
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,87.93,72.51
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,71.71,58.3
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,57.75,45.99
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,50.19,39.31
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,46.8,36.31
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,41.44,31.47
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,40.64,30.62
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,36.45,26.73
2018,12,27,16,0,577.0,36.0,6.1,12.6,124.0,32.28,22.72
2018,12,27,16,15,491.5,30.0,6.0,12.2,88.5,27.14,17.38
2018,12,27,16,30,406.0,24.0,5.9,11.8,53.0,22.1,7.02
2018,12,27,16,45,247.5,16.5,5.75,11.4,30.0,14.08,0.0
2018,12,27,17,0,89.0,9.0,5.6,11.0,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,5.6,10.85,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,5.15,8.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,5.2,7.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,6.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.9,6.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.65,6.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,28,7,15,8.0,3.5,4.65,6.8,3.5,0.0,0.0
2018,12,28,7,30,16.0,7.0,4.7,7.2,7.0,15.89,0.0
2018,12,28,7,45,155.0,20.5,4.7,7.55,34.5,148.96,0.0
2018,12,28,8,0,294.0,34.0,4.7,7.9,62.0,270.34,208.12
2018,12,28,8,15,475.5,35.5,4.8,8.3,106.5,393.15,328.17
2018,12,28,8,30,657.0,37.0,4.9,8.7,151.0,509.11,430.45
2018,12,28,8,45,566.0,52.0,5.0,9.1,168.0,471.73,401.89
2018,12,28,9,0,475.0,67.0,5.1,9.5,185.0,425.62,364.16
2018,12,28,9,15,469.5,79.5,5.1,9.9,211.5,430.9,368.36
2018,12,28,9,30,464.0,92.0,5.1,10.3,238.0,428.49,365.42
2018,12,28,9,45,432.5,110.0,5.1,10.7,257.0,419.5,356.11
2018,12,28,10,0,401.0,128.0,5.1,11.1,276.0,408.57,345.02
2018,12,28,10,15,447.5,129.0,5.0,11.45,306.0,425.64,357.72
2018,12,28,10,30,494.0,130.0,4.9,11.8,336.0,439.32,367.03
2018,12,28,10,45,518.0,132.5,4.8,12.1,357.5,438.14,363.78
2018,12,28,11,0,542.0,135.0,4.7,12.4,379.0,433.94,357.79
2018,12,28,11,15,548.0,137.5,4.7,12.6,391.0,417.58,341.94
2018,12,28,11,30,554.0,140.0,4.7,12.8,403.0,399.1,324.1
2018,12,28,11,45,540.5,146.0,4.7,13.05,405.0,373.35,300.1
2018,12,28,12,0,527.0,152.0,4.7,13.3,407.0,346.86,275.31
2018,12,28,12,15,501.5,158.0,4.6,13.4,400.5,315.67,246.84
2018,12,28,12,30,476.0,164.0,4.5,13.5,394.0,285.17,219.03
2018,12,28,12,45,475.0,161.0,4.45,13.65,387.0,254.87,190.87
2018,12,28,13,0,474.0,158.0,4.4,13.8,380.0,223.89,162.56
2018,12,28,13,15,477.0,151.5,4.25,13.85,369.0,190.41,133.25
2018,12,28,13,30,480.0,145.0,4.1,13.9,358.0,156.2,106.08
2018,12,28,13,45,479.5,137.0,4.0,13.95,340.5,120.15,83.03
2018,12,28,14,0,479.0,129.0,3.9,14.0,323.0,90.32,74.71
2018,12,28,14,15,599.5,100.0,3.8,13.9,325.5,73.77,60.22
2018,12,28,14,30,720.0,71.0,3.7,13.8,328.0,59.23,47.41
2018,12,28,14,45,758.0,60.0,3.6,13.7,307.0,51.3,40.39
2018,12,28,15,0,796.0,49.0,3.5,13.6,286.0,43.14,33.12
2018,12,28,15,15,759.0,46.5,3.5,13.6,248.0,41.07,31.23
2018,12,28,15,30,722.0,44.0,3.5,13.6,210.0,39.06,29.31
2018,12,28,15,45,606.0,44.5,3.05,12.45,165.0,39.37,29.49
2018,12,28,16,0,490.0,45.0,2.6,11.3,120.0,36.9,26.99
2018,12,28,16,15,389.0,34.5,2.55,10.9,82.5,28.47,18.73
2018,12,28,16,30,288.0,24.0,2.5,10.5,45.0,19.94,6.6
2018,12,28,16,45,188.0,16.5,2.45,10.15,26.0,14.08,0.0
2018,12,28,17,0,88.0,9.0,2.4,9.8,7.0,0.0,0.0
