Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,17,15,44.0,4.5,2.35,9.7,3.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,29,7,15,53.0,5.0,1.85,7.65,5.5,0.0,0.0
2018,12,29,7,30,106.0,10.0,1.9,8.0,11.0,74.26,0.0
2018,12,29,7,45,270.0,19.0,1.9,8.35,39.5,220.32,0.0
2018,12,29,8,0,434.0,28.0,1.9,8.7,68.0,345.68,262.46
2018,12,29,8,15,519.0,33.5,2.0,9.1,106.0,412.13,338.35
2018,12,29,8,30,604.0,39.0,2.1,9.5,144.0,476.74,396.44
2018,12,29,8,45,479.5,57.5,2.2,9.9,154.0,421.23,353.51
2018,12,29,9,0,355.0,76.0,2.3,10.3,164.0,351.86,297.14
2018,12,29,9,15,313.5,97.5,2.3,10.65,184.0,344.75,290.77
2018,12,29,9,30,272.0,119.0,2.3,11.0,204.0,322.13,271.06
2018,12,29,9,45,317.5,126.0,2.25,11.4,235.5,351.05,294.39
2018,12,29,10,0,363.0,133.0,2.2,11.8,267.0,390.84,325.32
2018,12,29,10,15,409.5,135.5,2.1,12.15,297.5,410.22,339.33
2018,12,29,10,30,456.0,138.0,2.0,12.5,328.0,426.26,350.21
2018,12,29,10,45,465.5,144.0,1.85,12.85,346.0,421.31,343.72
2018,12,29,11,0,475.0,150.0,1.7,13.2,364.0,414.08,335.33
2018,12,29,11,15,461.5,158.0,1.6,13.55,371.5,394.88,317.49
2018,12,29,11,30,448.0,166.0,1.5,13.9,379.0,374.75,298.9
2018,12,29,11,45,431.0,172.5,1.45,14.2,379.5,351.06,277.65
2018,12,29,12,0,414.0,179.0,1.4,14.5,380.0,327.15,256.15
2018,12,29,12,15,404.5,180.5,1.4,14.65,376.5,301.75,233.52
2018,12,29,12,30,395.0,182.0,1.4,14.8,373.0,276.13,210.59
2018,12,29,12,45,407.5,176.0,1.4,14.95,370.5,250.33,186.82
2018,12,29,13,0,420.0,170.0,1.4,15.1,368.0,222.82,161.78
2018,12,29,13,15,421.5,163.5,1.4,15.15,356.5,191.51,135.04
2018,12,29,13,30,423.0,157.0,1.4,15.2,345.0,159.69,110.13
2018,12,29,13,45,448.0,142.5,1.4,15.25,333.0,123.35,85.43
2018,12,29,14,0,473.0,128.0,1.4,15.3,321.0,89.54,73.52
2018,12,29,14,15,519.0,110.5,1.4,15.2,308.0,79.11,64.56
2018,12,29,14,30,565.0,93.0,1.4,15.1,295.0,69.16,55.91
2018,12,29,14,45,581.0,81.5,1.35,15.0,272.0,61.62,49.33
2018,12,29,15,0,597.0,70.0,1.3,14.9,249.0,53.89,42.52
2018,12,29,15,15,544.5,65.5,1.3,14.9,212.0,50.91,39.83
2018,12,29,15,30,492.0,61.0,1.3,14.9,175.0,48.0,37.1
2018,12,29,15,45,412.5,55.0,1.15,14.25,138.0,43.76,33.17
2018,12,29,16,0,333.0,49.0,1.0,13.6,101.0,37.62,27.41
2018,12,29,16,15,284.0,38.0,1.05,13.4,72.5,29.44,19.45
2018,12,29,16,30,235.0,27.0,1.1,13.2,44.0,22.51,8.79
2018,12,29,16,45,153.0,17.5,1.15,13.0,25.5,14.94,0.0
2018,12,29,17,0,71.0,8.0,1.2,12.8,7.0,0.0,0.0
2018,12,29,17,15,35.5,4.0,1.3,12.65,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,12,30,7,15,0.0,3.0,3.8,8.0,3.0,0.0,0.0
2018,12,30,7,30,0.0,6.0,3.9,8.2,6.0,5.12,0.0
2018,12,30,7,45,103.0,19.5,4.0,8.45,29.0,113.97,0.0
2018,12,30,8,0,206.0,33.0,4.1,8.7,52.0,214.73,162.75
2018,12,30,8,15,246.0,45.5,4.0,8.9,80.0,253.42,209.96
2018,12,30,8,30,286.0,58.0,3.9,9.1,108.0,292.67,247.07
2018,12,30,8,45,348.0,67.5,3.75,9.3,143.0,341.93,290.87
2018,12,30,9,0,410.0,77.0,3.6,9.5,178.0,390.21,332.31
2018,12,30,9,15,383.5,92.0,3.4,9.75,198.5,384.87,327.09
2018,12,30,9,30,357.0,107.0,3.2,10.0,219.0,377.64,319.89
2018,12,30,9,45,368.5,118.5,2.95,10.25,245.0,389.35,328.28
2018,12,30,10,0,380.0,130.0,2.7,10.5,271.0,398.95,334.43
2018,12,30,10,15,425.0,132.5,2.5,10.8,301.0,417.27,347.71
2018,12,30,10,30,470.0,135.0,2.3,11.1,331.0,432.27,357.7
2018,12,30,10,45,479.5,141.0,2.1,11.4,349.5,427.12,350.96
2018,12,30,11,0,489.0,147.0,1.9,11.7,368.0,419.65,342.25
2018,12,30,11,15,476.0,155.0,2.1,12.05,375.5,400.39,324.92
2018,12,30,11,30,463.0,163.0,2.3,12.4,383.0,380.12,306.58
2018,12,30,11,45,460.0,166.5,2.45,12.8,387.5,359.36,287.41
2018,12,30,12,0,457.0,170.0,2.6,13.2,392.0,337.43,266.98
2018,12,30,12,15,450.0,171.5,2.9,13.45,390.0,311.34,243.28
2018,12,30,12,30,443.0,173.0,3.2,13.7,388.0,284.72,218.88
2018,12,30,12,45,441.0,170.0,3.45,14.0,381.0,255.5,192.08
2018,12,30,13,0,439.0,167.0,3.7,14.3,374.0,225.74,165.12
2018,12,30,13,15,436.0,161.5,3.8,14.4,361.5,193.57,137.3
2018,12,30,13,30,433.0,156.0,3.9,14.5,349.0,161.27,111.7
2018,12,30,13,45,423.5,149.0,4.0,14.65,330.0,127.54,89.7
2018,12,30,14,0,414.0,142.0,4.1,14.8,311.0,97.98,81.19
2018,12,30,14,15,541.5,111.5,4.1,14.75,316.5,81.78,67.08
2018,12,30,14,30,669.0,81.0,4.1,14.7,322.0,61.1,48.88
2018,12,30,14,45,707.5,69.0,4.15,14.7,302.0,53.31,42.01
2018,12,30,15,0,746.0,57.0,4.2,14.7,282.0,49.18,38.35
2018,12,30,15,15,706.0,54.0,4.2,14.7,244.5,46.9,36.27
2018,12,30,15,30,666.0,51.0,4.2,14.7,207.0,44.68,34.17
2018,12,30,15,45,554.0,49.5,4.15,13.8,162.5,39.9,29.8
2018,12,30,16,0,442.0,48.0,4.1,12.9,118.0,39.16,28.83
2018,12,30,16,15,307.5,37.5,4.3,12.5,79.0,30.73,20.66
2018,12,30,16,30,173.0,27.0,4.5,12.1,40.0,20.95,8.44
2018,12,30,16,45,107.5,16.5,4.7,11.7,22.5,14.08,0.0
2018,12,30,17,0,42.0,6.0,4.9,11.3,5.0,0.0,0.0
2018,12,30,17,15,21.0,3.0,4.95,11.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,5.25,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,5.35,9.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,5.35,9.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,5.0,8.15,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,5.4,8.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,5.5,8.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,5.75,8.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,6.0,8.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,6.25,8.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,6.5,8.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,6.6,8.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2018,12,31,7,15,0.0,3.0,6.95,8.15,3.0,0.0,0.0
2018,12,31,7,30,0.0,6.0,7.0,8.3,6.0,5.12,0.0
2018,12,31,7,45,132.5,20.5,7.0,8.5,32.5,134.5,0.0
2018,12,31,8,0,265.0,35.0,7.0,8.7,59.0,256.86,195.79
2018,12,31,8,15,473.5,35.0,7.1,9.05,106.0,392.36,328.41
2018,12,31,8,30,682.0,35.0,7.2,9.4,153.0,524.9,446.02
2018,12,31,8,45,638.5,45.5,7.25,9.7,178.0,508.37,435.54
2018,12,31,9,0,595.0,56.0,7.3,10.0,203.0,494.12,424.64
2018,12,31,9,15,455.5,85.0,7.45,10.35,208.0,424.48,364.78
2018,12,31,9,30,316.0,114.0,7.6,10.7,213.0,345.58,295.98
2018,12,31,9,45,367.0,119.5,7.7,11.0,246.5,390.16,333.16
2018,12,31,10,0,418.0,125.0,7.8,11.3,280.0,418.15,355.77
2018,12,31,10,15,472.5,124.5,7.75,11.55,312.0,438.56,371.65
2018,12,31,10,30,527.0,124.0,7.7,11.8,344.0,455.26,383.91
2018,12,31,10,45,551.5,125.5,7.7,12.0,366.0,452.93,379.92
2018,12,31,11,0,576.0,127.0,7.7,12.2,388.0,453.09,377.57
2018,12,31,11,15,584.5,129.0,7.65,12.35,400.5,436.61,361.29
2018,12,31,11,30,593.0,131.0,7.6,12.5,413.0,417.67,342.66
2018,12,31,11,45,558.5,143.0,7.55,12.7,411.5,382.2,310.36
2018,12,31,12,0,524.0,155.0,7.5,12.9,410.0,352.09,282.43
2018,12,31,12,15,507.0,159.0,7.45,12.95,405.5,322.19,254.6
2018,12,31,12,30,490.0,163.0,7.4,13.0,401.0,292.35,226.77
2018,12,31,12,45,491.5,159.5,7.35,13.1,395.0,261.75,197.83
2018,12,31,13,0,493.0,156.0,7.3,13.2,389.0,230.22,168.46
2018,12,31,13,15,499.0,149.0,7.3,13.2,378.5,196.01,137.86
2018,12,31,13,30,505.0,142.0,7.3,13.2,368.0,160.78,109.02
2018,12,31,13,45,503.0,134.0,7.3,13.25,350.0,123.41,84.08
2018,12,31,14,0,501.0,126.0,7.3,13.3,332.0,88.46,73.33
2018,12,31,14,15,618.5,99.0,7.25,13.2,335.5,72.98,59.7
2018,12,31,14,30,736.0,72.0,7.2,13.1,339.0,60.07,48.27
2018,12,31,14,45,774.5,62.0,7.1,13.0,319.0,52.98,41.99
2018,12,31,15,0,813.0,52.0,7.0,12.9,299.0,45.66,35.46
2018,12,31,15,15,776.5,49.0,7.0,12.9,260.0,43.23,33.23
2018,12,31,15,30,740.0,46.0,7.0,12.9,221.0,40.82,30.97
2018,12,31,15,45,376.5,47.5,3.8,13.35,136.0,37.17,27.46
2018,12,31,16,0,13.0,49.0,0.6,13.8,51.0,39.08,28.75
2018,12,31,16,15,7.0,37.0,0.65,13.6,38.0,29.86,19.96
2018,12,31,16,30,1.0,25.0,0.7,13.4,25.0,20.28,8.5
2018,12,31,16,45,0.5,14.0,0.75,13.2,14.0,11.95,0.0
2018,12,31,17,0,0.0,3.0,0.8,13.0,3.0,2.56,0.0
2018,12,31,17,15,0.0,1.5,0.75,12.9,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
